Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,12,7,15,63.0,5.0,0.95,4.55,6.0,0.0,0.0
2018,1,12,7,30,126.0,10.0,1.0,5.0,12.0,9.53,0.0
2018,1,12,7,45,279.0,19.0,1.05,5.45,41.5,15.4,0.0
2018,1,12,8,0,432.0,28.0,1.1,5.9,71.0,24.17,15.1
2018,1,12,8,15,534.0,33.5,1.2,6.25,112.5,27.74,19.33
2018,1,12,8,30,636.0,39.0,1.3,6.6,154.0,31.36,22.99
2018,1,12,8,45,474.0,52.5,1.45,7.0,150.0,38.17,29.39
2018,1,12,9,0,312.0,66.0,1.6,7.4,146.0,47.7,38.16
2018,1,12,9,15,159.5,89.5,1.8,8.05,130.5,68.82,57.29
2018,1,12,9,30,7.0,113.0,2.0,8.7,115.0,99.7,80.79
2018,1,12,9,45,12.5,127.5,2.2,9.4,132.0,113.7,92.04
2018,1,12,10,0,18.0,142.0,2.4,10.1,149.0,128.31,103.71
2018,1,12,10,15,12.0,144.0,2.45,10.5,149.0,131.26,106.13
2018,1,12,10,30,6.0,146.0,2.5,10.9,149.0,133.33,107.83
2018,1,12,10,45,4.0,146.5,2.55,11.35,148.5,134.43,108.51
2018,1,12,11,0,2.0,147.0,2.6,11.8,148.0,135.17,108.88
2018,1,12,11,15,10.0,164.0,2.65,12.0,169.0,153.68,123.93
2018,1,12,11,30,18.0,181.0,2.7,12.2,190.0,172.99,139.61
2018,1,12,11,45,23.0,189.0,2.7,12.4,200.5,183.71,148.25
2018,1,12,12,0,28.0,197.0,2.7,12.6,211.0,196.02,158.23
2018,1,12,12,15,109.5,196.0,2.75,12.65,251.5,238.01,192.65
2018,1,12,12,30,191.0,195.0,2.8,12.7,292.0,281.92,228.78
2018,1,12,12,45,275.5,185.0,2.85,12.8,323.0,325.81,264.97
2018,1,12,13,0,360.0,175.0,2.9,12.9,354.0,368.47,300.21
2018,1,12,13,15,560.0,134.5,2.95,12.85,403.5,454.02,370.29
2018,1,12,13,30,760.0,94.0,3.0,12.8,453.0,531.93,433.64
2018,1,12,13,45,726.5,97.5,3.0,12.75,428.0,526.89,430.33
2018,1,12,14,0,693.0,101.0,3.0,12.7,403.0,518.1,424.37
2018,1,12,14,15,763.0,82.5,2.9,12.5,395.0,540.04,443.2
2018,1,12,14,30,833.0,64.0,2.8,12.3,387.0,560.44,460.38
2018,1,12,14,45,818.5,60.5,2.75,12.15,354.5,546.24,449.74
2018,1,12,15,0,804.0,57.0,2.7,12.0,322.0,529.42,436.81
2018,1,12,15,15,767.5,54.5,2.7,12.0,283.0,499.26,412.61
2018,1,12,15,30,731.0,52.0,2.7,12.0,244.0,467.43,386.24
2018,1,12,15,45,573.5,54.5,1.95,10.6,189.5,380.89,314.78
2018,1,12,16,0,416.0,57.0,1.2,9.2,135.0,294.81,242.25
2018,1,12,16,15,386.0,45.5,1.2,8.5,103.5,259.15,210.28
2018,1,12,16,30,356.0,34.0,1.2,7.8,72.0,224.08,174.58
2018,1,12,16,45,212.5,22.5,1.15,7.15,42.0,133.84,61.74
2018,1,12,17,0,69.0,11.0,1.1,6.5,12.0,37.47,0.0
2018,1,12,17,15,34.5,5.5,1.1,6.3,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,1,13,7,15,13.5,3.5,2.55,2.9,3.5,0.0,0.0
2018,1,13,7,30,27.0,7.0,2.6,3.1,7.0,6.67,0.0
2018,1,13,7,45,57.5,21.5,2.65,3.3,26.0,17.85,0.19
2018,1,13,8,0,88.0,36.0,2.7,3.5,45.0,29.35,19.76
2018,1,13,8,15,119.0,52.0,2.75,3.85,70.0,41.66,32.09
2018,1,13,8,30,150.0,68.0,2.8,4.2,95.0,53.61,43.54
2018,1,13,8,45,185.5,83.0,2.85,4.6,125.0,64.52,53.84
2018,1,13,9,0,221.0,98.0,2.9,5.0,155.0,75.13,63.66
2018,1,13,9,15,246.0,110.5,2.9,5.4,183.0,83.7,71.45
2018,1,13,9,30,271.0,123.0,2.9,5.8,211.0,104.67,79.53
2018,1,13,9,45,322.0,132.0,2.9,6.15,248.0,132.32,96.56
2018,1,13,10,0,373.0,141.0,2.9,6.5,285.0,161.13,117.01
2018,1,13,10,15,373.5,152.0,2.9,6.9,305.0,190.64,142.19
2018,1,13,10,30,374.0,163.0,2.9,7.3,325.0,221.76,169.59
2018,1,13,10,45,384.5,170.0,2.9,7.7,344.0,249.14,193.78
2018,1,13,11,0,395.0,177.0,2.9,8.1,363.0,276.09,217.64
2018,1,13,11,15,428.5,176.0,2.9,8.65,384.0,305.23,242.57
2018,1,13,11,30,462.0,175.0,2.9,9.2,405.0,335.74,268.53
2018,1,13,11,45,533.0,160.5,2.95,9.7,429.5,370.24,297.38
2018,1,13,12,0,604.0,146.0,3.0,10.2,454.0,409.45,329.99
2018,1,13,12,15,731.0,114.0,3.05,10.4,487.0,457.61,369.99
2018,1,13,12,30,858.0,82.0,3.1,10.6,520.0,509.14,412.63
2018,1,13,12,45,780.5,98.0,3.1,10.85,492.5,506.42,411.9
2018,1,13,13,0,703.0,114.0,3.1,11.1,465.0,498.77,406.97
2018,1,13,13,15,762.5,98.0,3.1,11.1,468.5,528.19,432.01
2018,1,13,13,30,822.0,82.0,3.1,11.1,472.0,555.51,455.09
2018,1,13,13,45,733.0,95.5,3.05,11.15,431.5,530.01,435.45
2018,1,13,14,0,644.0,109.0,3.0,11.2,391.0,500.2,412.27
2018,1,13,14,15,636.5,104.0,2.95,11.05,368.0,494.47,408.89
2018,1,13,14,30,629.0,99.0,2.9,10.9,345.0,486.39,403.33
2018,1,13,14,45,699.5,80.0,2.85,10.7,331.5,504.89,419.4
2018,1,13,15,0,770.0,61.0,2.8,10.5,318.0,517.1,429.98
2018,1,13,15,15,703.0,62.0,2.8,10.5,275.0,474.37,395.23
2018,1,13,15,30,636.0,63.0,2.8,10.5,232.0,434.23,361.85
2018,1,13,15,45,529.5,59.0,2.2,9.3,184.0,364.89,304.14
2018,1,13,16,0,423.0,55.0,1.6,8.1,136.0,297.53,246.68
2018,1,13,16,15,375.5,45.0,1.5,7.4,103.5,254.88,208.53
2018,1,13,16,30,328.0,35.0,1.4,6.7,71.0,213.57,168.29
2018,1,13,16,45,217.5,23.5,1.35,6.05,43.0,138.65,73.33
2018,1,13,17,0,107.0,12.0,1.3,5.4,15.0,53.58,0.0
2018,1,13,17,15,53.5,6.0,1.3,5.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.25,3.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,3.75,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,3.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,2.1,3.9,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,2.1,4.1,1.0,0.95,0.0
2018,1,14,7,45,0.0,3.0,2.15,4.25,3.0,2.77,0.0
2018,1,14,8,0,0.0,5.0,2.2,4.4,5.0,4.62,0.0
2018,1,14,8,15,0.0,7.5,2.2,4.65,7.5,6.94,0.64
2018,1,14,8,30,0.0,10.0,2.2,4.9,10.0,9.26,2.86
2018,1,14,8,45,0.0,12.5,2.2,5.1,12.5,11.58,5.07
2018,1,14,9,0,0.0,15.0,2.2,5.3,15.0,13.9,7.25
2018,1,14,9,15,0.0,28.0,2.2,5.65,28.0,25.97,18.44
2018,1,14,9,30,0.0,41.0,2.2,6.0,41.0,38.07,28.01
2018,1,14,9,45,4.5,75.0,2.2,6.3,76.5,69.86,55.55
2018,1,14,10,0,9.0,109.0,2.2,6.6,112.0,100.21,81.39
2018,1,14,10,15,78.5,141.5,2.15,7.05,175.5,138.54,110.79
2018,1,14,10,30,148.0,174.0,2.1,7.5,239.0,183.26,145.76
2018,1,14,10,45,192.0,189.0,2.05,7.95,277.5,216.2,172.11
2018,1,14,11,0,236.0,204.0,2.0,8.4,316.0,251.8,200.93
2018,1,14,11,15,149.5,206.5,1.9,8.8,278.0,237.24,191.42
2018,1,14,11,30,63.0,209.0,1.8,9.2,240.0,214.57,174.35
2018,1,14,11,45,42.0,200.0,1.7,9.6,221.0,201.97,164.15
2018,1,14,12,0,21.0,191.0,1.6,10.0,202.0,186.3,151.21
2018,1,14,12,15,29.5,199.0,1.5,10.25,214.5,201.05,163.24
2018,1,14,12,30,38.0,207.0,1.4,10.5,227.0,215.28,174.73
2018,1,14,12,45,72.5,214.0,1.3,10.7,251.0,242.53,196.99
2018,1,14,13,0,107.0,221.0,1.2,10.9,275.0,271.35,220.37
2018,1,14,13,15,179.5,212.5,1.15,10.95,299.5,311.86,253.61
2018,1,14,13,30,252.0,204.0,1.1,11.0,324.0,355.09,288.68
2018,1,14,13,45,294.0,188.0,1.05,11.05,322.0,367.87,299.44
2018,1,14,14,0,336.0,172.0,1.0,11.1,320.0,379.8,309.71
2018,1,14,14,15,325.0,162.0,1.05,10.95,298.0,366.47,300.1
2018,1,14,14,30,314.0,152.0,1.1,10.8,276.0,351.85,289.44
2018,1,14,14,45,238.0,144.0,1.15,10.6,233.5,301.18,248.9
2018,1,14,15,0,162.0,136.0,1.2,10.4,191.0,242.38,201.0
2018,1,14,15,15,171.5,117.0,1.2,10.4,169.0,226.75,188.65
2018,1,14,15,30,181.0,98.0,1.2,10.4,147.0,218.28,181.57
2018,1,14,15,45,206.0,83.5,1.15,9.35,130.5,213.92,178.12
2018,1,14,16,0,231.0,69.0,1.1,8.3,114.0,207.8,172.32
2018,1,14,16,15,179.5,55.0,1.15,7.8,84.5,163.79,133.48
2018,1,14,16,30,128.0,41.0,1.2,7.3,55.0,121.91,95.24
2018,1,14,16,45,76.0,25.0,1.25,6.8,32.5,73.51,40.43
2018,1,14,17,0,24.0,9.0,1.3,6.3,10.0,18.1,0.0
2018,1,14,17,15,12.0,4.5,1.35,6.25,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,4.35,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,4.6,4.0,3.81,0.0
2018,1,15,7,45,0.0,12.5,1.4,4.85,12.5,11.59,0.0
2018,1,15,8,0,0.0,21.0,1.2,5.1,21.0,19.49,11.26
2018,1,15,8,15,0.0,30.0,1.05,5.5,30.0,27.86,19.56
2018,1,15,8,30,0.0,39.0,0.9,5.9,39.0,36.23,27.55
2018,1,15,8,45,0.0,53.5,0.75,6.3,53.5,49.3,39.7
2018,1,15,9,0,0.0,68.0,0.6,6.7,68.0,61.94,51.31
2018,1,15,9,15,59.5,96.0,0.55,7.2,115.5,82.0,69.39
2018,1,15,9,30,119.0,124.0,0.5,7.7,163.0,104.47,82.16
2018,1,15,9,45,235.0,132.5,0.5,8.2,220.5,125.71,93.18
2018,1,15,10,0,351.0,141.0,0.5,8.7,278.0,162.14,117.06
2018,1,15,10,15,309.0,155.0,0.5,9.15,282.0,184.83,137.69
2018,1,15,10,30,267.0,169.0,0.5,9.6,286.0,203.58,155.55
2018,1,15,10,45,263.5,182.0,0.55,10.05,302.5,227.95,176.55
2018,1,15,11,0,260.0,195.0,0.6,10.5,319.0,251.82,196.94
2018,1,15,11,15,386.0,180.0,0.55,10.75,370.5,295.29,230.11
2018,1,15,11,30,512.0,165.0,0.5,11.0,422.0,346.98,270.15
2018,1,15,11,45,485.0,174.0,0.5,11.25,420.5,364.5,285.54
2018,1,15,12,0,458.0,183.0,0.5,11.5,419.0,379.26,298.5
2018,1,15,12,15,361.5,205.0,0.5,11.55,391.5,367.95,291.26
2018,1,15,12,30,265.0,227.0,0.5,11.6,364.0,353.61,281.05
2018,1,15,12,45,250.5,224.0,0.45,11.65,352.0,352.65,280.89
2018,1,15,13,0,236.0,221.0,0.4,11.7,340.0,345.27,275.57
2018,1,15,13,15,210.5,213.5,0.4,11.65,317.5,330.26,264.56
2018,1,15,13,30,185.0,206.0,0.4,11.6,295.0,313.71,252.21
2018,1,15,13,45,139.0,198.5,0.4,11.6,263.5,284.15,229.14
2018,1,15,14,0,93.0,191.0,0.4,11.6,232.0,246.46,199.33
2018,1,15,14,15,67.0,174.0,0.4,11.4,202.5,215.7,175.06
2018,1,15,14,30,41.0,157.0,0.4,11.2,173.0,184.35,149.84
2018,1,15,14,45,90.0,143.0,0.4,11.0,174.5,199.34,163.5
2018,1,15,15,0,139.0,129.0,0.4,10.8,176.0,221.16,182.27
2018,1,15,15,15,215.0,114.0,0.4,10.8,177.0,256.04,211.37
2018,1,15,15,30,291.0,99.0,0.4,10.8,178.0,279.65,230.55
2018,1,15,15,45,281.5,83.5,0.55,10.1,150.0,263.36,217.24
2018,1,15,16,0,272.0,68.0,0.7,9.4,122.0,237.06,195.13
2018,1,15,16,15,203.0,55.5,0.7,9.0,90.0,175.98,142.75
2018,1,15,16,30,134.0,43.0,0.7,8.6,58.0,127.73,99.72
2018,1,15,16,45,81.0,27.0,0.75,8.25,35.0,79.61,47.22
2018,1,15,17,0,28.0,11.0,0.8,7.9,12.0,21.67,0.0
2018,1,15,17,15,14.0,5.5,0.85,7.65,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,6.25,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,6.4,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,7,15,10.5,3.0,0.6,7.45,3.0,0.0,0.0
2018,1,16,7,30,21.0,6.0,0.7,7.6,6.0,5.72,0.0
2018,1,16,7,45,12.0,15.5,0.8,7.75,15.5,14.46,0.71
2018,1,16,8,0,3.0,25.0,0.9,7.9,25.0,23.22,14.37
2018,1,16,8,15,1.5,35.5,1.0,8.1,35.5,32.86,23.82
2018,1,16,8,30,0.0,46.0,1.1,8.3,46.0,42.37,32.8
2018,1,16,8,45,0.0,48.5,1.2,8.5,48.5,45.08,35.51
2018,1,16,9,0,0.0,51.0,1.3,8.7,51.0,47.4,37.71
2018,1,16,9,15,9.0,73.5,1.2,9.15,76.5,67.2,55.59
2018,1,16,9,30,18.0,96.0,1.1,9.6,102.0,87.1,69.39
2018,1,16,9,45,28.5,120.0,1.0,10.0,130.5,106.39,84.82
2018,1,16,10,0,39.0,144.0,0.9,10.4,159.0,129.67,103.47
2018,1,16,10,15,55.5,157.5,0.95,10.65,181.0,147.29,117.2
2018,1,16,10,30,72.0,171.0,1.0,10.9,203.0,166.47,132.39
2018,1,16,10,45,67.0,182.5,1.05,11.15,213.5,179.77,143.57
2018,1,16,11,0,62.0,194.0,1.1,11.4,224.0,192.7,154.35
2018,1,16,11,15,51.0,188.5,1.2,11.6,213.5,188.58,151.34
2018,1,16,11,30,40.0,183.0,1.3,11.8,203.0,183.08,147.13
2018,1,16,11,45,26.5,166.5,1.4,12.0,180.0,165.37,132.82
2018,1,16,12,0,13.0,150.0,1.5,12.2,157.0,145.08,116.24
2018,1,16,12,15,6.5,115.5,1.6,12.3,119.0,110.65,87.78
2018,1,16,12,30,0.0,81.0,1.7,12.4,81.0,75.43,58.36
2018,1,16,12,45,0.0,75.5,1.75,12.45,75.5,70.29,54.09
2018,1,16,13,0,0.0,70.0,1.8,12.5,70.0,65.15,49.78
2018,1,16,13,15,2.0,95.0,1.8,12.4,96.0,89.75,70.6
2018,1,16,13,30,4.0,120.0,1.8,12.3,122.0,115.0,91.85
2018,1,16,13,45,2.0,101.5,1.8,12.2,102.5,96.23,76.2
2018,1,16,14,0,0.0,83.0,1.8,12.1,83.0,77.35,60.42
2018,1,16,14,15,2.5,88.0,1.8,11.95,89.0,83.78,66.08
2018,1,16,14,30,5.0,93.0,1.8,11.8,95.0,90.43,71.91
2018,1,16,14,45,5.5,89.0,1.85,11.6,91.0,87.12,69.29
2018,1,16,15,0,6.0,85.0,1.9,11.4,87.0,83.89,66.71
2018,1,16,15,15,9.0,84.0,1.9,11.4,86.5,85.34,68.07
2018,1,16,15,30,12.0,83.0,1.9,11.4,86.0,87.22,69.7
2018,1,16,15,45,7.5,66.0,1.55,10.65,68.0,67.55,52.83
2018,1,16,16,0,3.0,49.0,1.2,9.9,50.0,47.81,35.72
2018,1,16,16,15,1.5,37.0,1.2,9.5,37.5,35.11,24.49
2018,1,16,16,30,0.0,25.0,1.2,9.1,25.0,23.21,13.83
2018,1,16,16,45,7.0,16.5,1.2,8.65,16.5,18.54,7.41
2018,1,16,17,0,14.0,8.0,1.2,8.2,8.0,13.26,0.0
2018,1,16,17,15,7.0,4.0,1.2,8.05,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,17,7,15,10.0,3.5,0.65,5.3,3.5,0.0,0.0
2018,1,17,7,30,20.0,7.0,0.7,5.7,7.0,6.67,0.0
2018,1,17,7,45,11.5,17.5,0.7,6.1,17.5,16.13,2.14
2018,1,17,8,0,3.0,28.0,0.7,6.5,28.0,25.82,16.79
2018,1,17,8,15,10.5,41.0,0.75,6.9,42.5,37.42,28.07
2018,1,17,8,30,18.0,54.0,0.8,7.3,57.0,47.85,37.93
2018,1,17,8,45,17.0,66.5,0.85,7.65,70.0,58.35,47.69
2018,1,17,9,0,16.0,79.0,0.9,8.0,83.0,70.83,59.07
2018,1,17,9,15,16.0,80.0,0.95,8.65,84.5,72.54,60.48
2018,1,17,9,30,16.0,81.0,1.0,9.3,86.0,72.81,57.23
2018,1,17,9,45,11.5,90.0,1.05,9.9,94.0,83.41,66.02
2018,1,17,10,0,7.0,99.0,1.1,10.5,102.0,91.59,72.84
2018,1,17,10,15,22.5,134.5,1.2,11.0,144.5,123.16,98.5
2018,1,17,10,30,38.0,170.0,1.3,11.5,187.0,158.15,126.7
2018,1,17,10,45,40.5,163.5,1.4,12.0,182.5,157.1,125.51
2018,1,17,11,0,43.0,157.0,1.5,12.5,178.0,155.53,124.07
2018,1,17,11,15,25.5,151.5,1.65,12.85,164.0,147.54,117.83
2018,1,17,11,30,8.0,146.0,1.8,13.2,150.0,137.89,110.02
2018,1,17,11,45,5.5,139.0,1.9,13.55,142.0,131.13,104.33
2018,1,17,12,0,3.0,132.0,2.0,13.9,134.0,124.04,98.36
2018,1,17,12,15,10.0,155.0,2.0,14.1,160.5,149.09,118.92
2018,1,17,12,30,17.0,178.0,2.0,14.3,187.0,174.89,139.92
2018,1,17,12,45,41.0,197.5,2.0,14.45,218.5,210.33,168.81
2018,1,17,13,0,65.0,217.0,2.0,14.6,250.0,245.14,197.02
2018,1,17,13,15,103.0,213.5,1.9,14.65,264.5,265.95,214.2
2018,1,17,13,30,141.0,210.0,1.8,14.7,279.0,293.56,236.82
2018,1,17,13,45,169.5,203.5,1.7,14.7,282.5,307.53,248.51
2018,1,17,14,0,198.0,197.0,1.6,14.7,286.0,321.37,260.14
2018,1,17,14,15,160.5,183.0,1.4,14.55,252.5,287.82,233.33
2018,1,17,14,30,123.0,169.0,1.2,14.4,219.0,253.39,205.73
2018,1,17,14,45,195.5,152.0,1.0,14.2,223.5,278.99,227.71
2018,1,17,15,0,268.0,135.0,0.8,14.0,228.0,311.21,254.05
2018,1,17,15,15,251.5,121.0,0.8,14.0,200.5,286.02,233.76
2018,1,17,15,30,235.0,107.0,0.8,14.0,173.0,260.23,212.9
2018,1,17,15,45,205.5,91.5,0.7,13.15,142.5,225.17,184.26
2018,1,17,16,0,176.0,76.0,0.6,12.3,112.0,190.34,155.05
2018,1,17,16,15,146.0,60.0,0.65,11.9,85.0,155.08,124.6
2018,1,17,16,30,116.0,44.0,0.7,11.5,58.0,120.56,93.72
2018,1,17,16,45,82.0,29.0,0.75,11.1,37.0,84.49,54.94
2018,1,17,17,0,48.0,14.0,0.8,10.7,16.0,32.82,0.0
2018,1,17,17,15,24.0,7.0,0.7,10.5,8.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,18,7,15,10.5,4.0,1.25,6.55,4.0,0.0,0.0
2018,1,18,7,30,21.0,8.0,1.5,7.1,8.0,7.63,0.0
2018,1,18,7,45,11.0,21.5,1.75,7.6,21.5,19.33,4.35
2018,1,18,8,0,1.0,35.0,2.0,8.1,35.0,31.48,21.55
2018,1,18,8,15,8.0,51.5,2.1,8.4,53.0,45.69,35.22
2018,1,18,8,30,15.0,68.0,2.2,8.7,71.0,59.76,48.39
2018,1,18,8,45,16.0,77.5,2.3,8.95,81.5,68.48,56.56
2018,1,18,9,0,17.0,87.0,2.4,9.2,92.0,77.06,64.41
2018,1,18,9,15,8.5,87.0,2.35,9.45,89.5,78.14,65.34
2018,1,18,9,30,0.0,87.0,2.3,9.7,87.0,79.16,63.02
2018,1,18,9,45,4.0,101.0,2.3,9.95,102.5,91.99,73.68
2018,1,18,10,0,8.0,115.0,2.3,10.2,118.0,105.3,84.58
2018,1,18,10,15,15.5,137.5,2.35,10.4,144.0,126.86,102.26
2018,1,18,10,30,23.0,160.0,2.4,10.6,170.0,149.29,120.57
2018,1,18,10,45,28.0,164.5,2.5,10.8,177.5,154.67,124.75
2018,1,18,11,0,33.0,169.0,2.6,11.0,185.0,162.81,131.34
2018,1,18,11,15,51.5,166.5,2.7,11.1,192.5,169.83,136.87
2018,1,18,11,30,70.0,164.0,2.8,11.2,200.0,177.85,143.45
2018,1,18,11,45,40.0,170.0,2.9,11.3,190.5,174.28,140.9
2018,1,18,12,0,10.0,176.0,3.0,11.4,181.0,167.73,135.6
2018,1,18,12,15,8.5,160.0,3.1,11.45,164.5,153.04,123.47
2018,1,18,12,30,7.0,144.0,3.2,11.5,148.0,137.94,110.97
2018,1,18,12,45,5.5,144.0,3.35,11.55,147.0,137.65,110.79
2018,1,18,13,0,4.0,144.0,3.5,11.6,146.0,137.3,110.55
2018,1,18,13,15,5.0,139.5,3.55,11.5,142.0,133.98,107.94
2018,1,18,13,30,6.0,135.0,3.6,11.4,138.0,130.66,105.36
2018,1,18,13,45,8.0,128.0,3.65,11.35,132.0,125.46,101.21
2018,1,18,14,0,10.0,121.0,3.7,11.3,126.0,120.24,97.05
2018,1,18,14,15,5.0,94.0,3.65,11.05,96.5,91.09,72.54
2018,1,18,14,30,0.0,67.0,3.6,10.8,67.0,62.33,48.1
2018,1,18,14,45,2.0,71.5,3.55,10.55,72.0,67.7,52.92
2018,1,18,15,0,4.0,76.0,3.5,10.3,77.0,73.52,58.1
2018,1,18,15,15,10.5,66.5,3.5,10.3,69.5,68.01,53.53
2018,1,18,15,30,17.0,57.0,3.5,10.3,62.0,65.12,51.16
2018,1,18,15,45,14.0,51.5,3.25,9.7,55.0,58.09,45.04
2018,1,18,16,0,11.0,46.0,3.0,9.1,48.0,51.27,38.96
2018,1,18,16,15,7.5,33.0,2.95,8.9,34.0,34.34,23.98
2018,1,18,16,30,4.0,20.0,2.9,8.7,20.0,20.41,11.61
2018,1,18,16,45,2.0,11.0,2.85,8.45,11.0,11.07,2.68
2018,1,18,17,0,0.0,2.0,2.8,8.2,2.0,1.91,0.0
2018,1,18,17,15,0.0,1.0,2.75,8.1,1.0,0.95,0.0
2018,1,18,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,19,7,15,45.0,6.0,1.25,3.4,7.0,0.0,0.0
2018,1,19,7,30,90.0,12.0,1.3,4.2,14.0,11.44,0.0
2018,1,19,7,45,223.0,23.5,1.35,4.95,43.5,19.39,5.23
2018,1,19,8,0,356.0,35.0,1.4,5.7,73.0,28.27,19.08
2018,1,19,8,15,474.0,42.0,1.55,6.1,117.5,32.55,23.79
2018,1,19,8,30,592.0,49.0,1.7,6.5,162.0,36.84,28.04
2018,1,19,8,45,646.5,53.5,1.9,6.9,204.0,38.84,30.04
2018,1,19,9,0,701.0,58.0,2.1,7.3,246.0,44.89,35.62
2018,1,19,9,15,736.5,61.0,2.1,7.6,285.5,45.86,36.48
2018,1,19,9,30,772.0,64.0,2.1,7.9,325.0,81.01,44.09
2018,1,19,9,45,796.0,67.0,2.15,8.15,360.5,125.1,69.41
2018,1,19,10,0,820.0,70.0,2.2,8.4,396.0,170.58,103.82
2018,1,19,10,15,836.5,71.5,2.15,8.6,425.5,214.47,141.47
2018,1,19,10,30,853.0,73.0,2.1,8.8,455.0,258.53,181.23
2018,1,19,10,45,855.0,76.5,2.1,8.95,476.0,300.38,220.31
2018,1,19,11,0,857.0,80.0,2.1,9.1,497.0,340.79,257.95
2018,1,19,11,15,864.0,81.0,2.1,9.2,513.0,379.01,293.17
2018,1,19,11,30,871.0,82.0,2.1,9.3,529.0,415.77,326.52
2018,1,19,11,45,844.5,88.5,2.1,9.4,527.5,442.16,351.24
2018,1,19,12,0,818.0,95.0,2.1,9.5,526.0,464.8,372.22
2018,1,19,12,15,798.0,95.0,2.2,9.5,516.0,480.48,387.58
2018,1,19,12,30,778.0,95.0,2.3,9.5,506.0,492.79,399.86
2018,1,19,12,45,766.0,101.5,2.35,9.55,502.0,512.61,417.24
2018,1,19,13,0,754.0,108.0,2.4,9.6,498.0,530.01,432.34
2018,1,19,13,15,619.5,135.5,2.45,9.55,450.0,497.59,407.65
2018,1,19,13,30,485.0,163.0,2.5,9.5,402.0,456.03,375.25
2018,1,19,13,45,386.0,159.0,2.55,9.45,344.0,401.93,332.75
2018,1,19,14,0,287.0,155.0,2.6,9.4,286.0,336.64,280.28
2018,1,19,14,15,216.0,141.5,2.6,9.25,237.0,283.32,236.86
2018,1,19,14,30,145.0,128.0,2.6,9.1,188.0,220.95,184.97
2018,1,19,14,45,331.5,114.5,2.6,9.0,236.0,334.83,282.4
2018,1,19,15,0,518.0,101.0,2.6,8.9,284.0,431.79,363.06
2018,1,19,15,15,525.0,90.0,2.6,8.9,257.5,420.16,353.31
2018,1,19,15,30,532.0,79.0,2.6,8.9,231.0,406.3,341.77
2018,1,19,15,45,432.0,72.5,2.1,7.8,183.5,334.11,281.55
2018,1,19,16,0,332.0,66.0,1.6,6.7,136.0,268.53,225.57
2018,1,19,16,15,285.5,53.5,1.6,6.1,104.0,225.23,187.43
2018,1,19,16,30,239.0,41.0,1.6,5.5,72.0,183.44,149.01
2018,1,19,16,45,201.5,29.5,1.6,4.9,48.5,149.15,108.86
2018,1,19,17,0,164.0,18.0,1.6,4.3,25.0,84.74,0.0
2018,1,19,17,15,82.0,9.0,1.65,4.2,12.5,39.98,0.0
2018,1,19,17,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,-1.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,-1.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,20,7,15,59.5,6.0,1.75,-0.45,7.5,0.0,0.0
2018,1,20,7,30,119.0,12.0,2.0,0.4,15.0,11.44,0.0
2018,1,20,7,45,302.0,21.5,2.25,1.2,49.5,17.38,4.86
2018,1,20,8,0,485.0,31.0,2.5,2.0,84.0,26.76,18.1
2018,1,20,8,15,575.0,36.0,2.6,2.65,126.5,29.7,21.54
2018,1,20,8,30,665.0,41.0,2.7,3.3,169.0,32.76,24.66
2018,1,20,8,45,716.5,44.0,2.75,3.95,212.0,34.0,25.93
2018,1,20,9,0,768.0,47.0,2.8,4.6,255.0,35.35,27.18
2018,1,20,9,15,800.5,50.0,3.0,5.3,295.5,36.71,28.36
2018,1,20,9,30,833.0,53.0,3.2,6.0,336.0,80.41,41.72
2018,1,20,9,45,856.0,54.5,3.4,6.65,372.0,125.96,67.89
2018,1,20,10,0,879.0,56.0,3.6,7.3,408.0,172.55,103.45
2018,1,20,10,15,893.5,57.0,3.65,7.7,437.5,217.92,142.98
2018,1,20,10,30,908.0,58.0,3.7,8.1,467.0,263.09,184.43
2018,1,20,10,45,917.5,59.5,3.7,8.5,490.5,306.91,225.54
2018,1,20,11,0,927.0,61.0,3.7,8.9,514.0,349.69,265.57
2018,1,20,11,15,933.0,62.0,3.7,9.1,530.5,389.53,302.87
2018,1,20,11,30,939.0,63.0,3.7,9.3,547.0,427.66,338.01
2018,1,20,11,45,942.0,63.5,3.7,9.55,556.0,462.14,369.42
2018,1,20,12,0,945.0,64.0,3.7,9.8,565.0,494.36,398.27
2018,1,20,12,15,941.5,65.5,3.7,9.9,565.5,522.05,423.1
2018,1,20,12,30,938.0,67.0,3.7,10.0,566.0,546.91,445.13
2018,1,20,12,45,930.0,69.0,3.65,10.1,558.5,567.01,462.84
2018,1,20,13,0,922.0,71.0,3.6,10.2,551.0,583.99,477.72
2018,1,20,13,15,916.5,70.0,3.5,10.2,536.5,596.07,488.59
2018,1,20,13,30,911.0,69.0,3.4,10.2,522.0,605.03,496.8
2018,1,20,13,45,902.0,68.0,3.3,10.2,500.5,608.82,500.79
2018,1,20,14,0,893.0,67.0,3.2,10.2,479.0,609.48,502.2
2018,1,20,14,15,879.5,65.0,3.05,10.05,450.5,603.26,498.21
2018,1,20,14,30,866.0,63.0,2.9,9.9,422.0,594.05,491.71
2018,1,20,14,45,846.5,61.0,2.7,9.7,388.0,582.12,482.62
2018,1,20,15,0,827.0,59.0,2.5,9.5,354.0,564.06,468.46
2018,1,20,15,15,797.0,56.0,2.5,9.5,314.5,536.34,446.62
2018,1,20,15,30,767.0,53.0,2.5,9.5,275.0,506.65,422.49
2018,1,20,15,45,718.5,49.5,1.8,8.1,232.5,464.68,387.3
2018,1,20,16,0,670.0,46.0,1.1,6.7,190.0,422.07,349.75
2018,1,20,16,15,562.0,41.5,1.15,6.0,143.5,348.27,287.62
2018,1,20,16,30,454.0,37.0,1.2,5.3,97.0,283.26,230.1
2018,1,20,16,45,355.0,28.0,1.25,4.55,64.0,217.67,162.79
2018,1,20,17,0,256.0,19.0,1.3,3.8,31.0,142.04,0.0
2018,1,20,17,15,128.0,9.5,1.3,3.6,15.5,58.45,0.0
2018,1,20,17,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,1.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,1.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,21,7,15,67.0,7.0,1.5,2.45,8.5,0.0,0.0
2018,1,21,7,30,134.0,14.0,1.5,2.7,17.0,13.34,0.0
2018,1,21,7,45,281.0,24.5,1.55,2.9,49.5,20.24,7.2
2018,1,21,8,0,428.0,35.0,1.6,3.1,82.0,28.12,19.3
2018,1,21,8,15,514.0,41.0,1.6,3.5,123.0,31.49,23.14
2018,1,21,8,30,600.0,47.0,1.6,3.9,164.0,34.91,26.61
2018,1,21,8,45,625.0,54.0,1.6,4.25,201.0,39.02,30.56
2018,1,21,9,0,650.0,61.0,1.6,4.6,238.0,42.99,34.28
2018,1,21,9,15,646.5,72.0,1.6,5.2,270.5,49.97,40.63
2018,1,21,9,30,643.0,83.0,1.6,5.8,303.0,88.66,53.8
2018,1,21,9,45,657.0,88.5,1.65,6.35,333.5,128.35,78.11
2018,1,21,10,0,671.0,94.0,1.7,6.9,364.0,168.72,109.39
2018,1,21,10,15,583.0,121.5,1.7,7.2,368.5,209.6,148.8
2018,1,21,10,30,495.0,149.0,1.7,7.5,373.0,240.34,180.12
2018,1,21,10,45,501.0,155.5,1.7,7.75,392.0,272.02,208.61
2018,1,21,11,0,507.0,162.0,1.7,8.0,411.0,303.35,236.65
2018,1,21,11,15,344.5,198.0,1.8,8.15,369.5,300.44,239.79
2018,1,21,11,30,182.0,234.0,1.9,8.3,328.0,284.1,230.06
2018,1,21,11,45,143.0,238.0,1.95,8.45,312.5,280.47,228.15
2018,1,21,12,0,104.0,242.0,2.0,8.6,297.0,272.2,221.98
2018,1,21,12,15,132.5,243.5,2.0,8.7,314.0,295.28,241.07
2018,1,21,12,30,161.0,245.0,2.0,8.8,331.0,317.75,259.59
2018,1,21,12,45,178.5,241.0,2.0,8.9,335.5,329.98,269.91
2018,1,21,13,0,196.0,237.0,2.0,9.0,340.0,342.27,280.37
2018,1,21,13,15,282.5,216.5,1.95,9.0,360.5,382.54,314.02
2018,1,21,13,30,369.0,196.0,1.9,9.0,381.0,418.64,344.17
2018,1,21,13,45,386.5,185.0,1.85,9.0,371.5,424.16,349.3
2018,1,21,14,0,404.0,174.0,1.8,9.0,362.0,436.07,359.52
2018,1,21,14,15,294.5,176.0,1.65,8.9,308.5,369.39,305.67
2018,1,21,14,30,185.0,178.0,1.5,8.8,255.0,301.39,250.08
2018,1,21,14,45,132.0,161.0,1.35,8.75,214.0,253.28,210.64
2018,1,21,15,0,79.0,144.0,1.2,8.7,173.0,196.84,163.56
2018,1,21,15,15,99.0,131.5,1.2,8.7,163.5,204.56,170.72
2018,1,21,15,30,119.0,119.0,1.2,8.7,154.0,203.42,170.03
2018,1,21,15,45,101.0,102.0,0.95,8.0,128.5,174.75,145.69
2018,1,21,16,0,83.0,85.0,0.7,7.3,103.0,146.17,121.02
2018,1,21,16,15,64.5,67.5,0.75,7.05,79.5,116.84,95.21
2018,1,21,16,30,46.0,50.0,0.8,6.8,56.0,80.42,62.93
2018,1,21,16,45,36.0,33.5,0.85,6.6,37.0,64.09,45.59
2018,1,21,17,0,26.0,17.0,0.9,6.4,18.0,33.15,0.0
2018,1,21,17,15,13.0,8.5,0.9,6.2,9.0,13.16,0.0
2018,1,21,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.2,6.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.55,6.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,6.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
