Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,2,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.5,1.25,1.05,2.0,0.0,0.0
2018,2,12,7,0,33.0,5.0,1.2,1.5,4.0,0.0,0.0
2018,2,12,7,15,73.0,18.5,1.5,2.3,22.5,17.63,0.0
2018,2,12,7,30,113.0,32.0,1.8,3.1,41.0,26.19,15.56
2018,2,12,7,45,200.5,45.5,2.05,3.95,75.5,35.1,25.96
2018,2,12,8,0,288.0,59.0,2.3,4.8,110.0,44.68,35.25
2018,2,12,8,15,466.5,59.5,2.5,5.3,170.0,44.18,35.08
2018,2,12,8,30,645.0,60.0,2.7,5.8,230.0,42.59,33.7
2018,2,12,8,45,725.0,58.5,2.95,6.3,282.5,43.61,34.59
2018,2,12,9,0,805.0,57.0,3.2,6.8,335.0,41.0,32.07
2018,2,12,9,15,845.5,57.0,3.15,7.15,381.5,89.33,46.37
2018,2,12,9,30,886.0,57.0,3.1,7.5,428.0,138.78,75.88
2018,2,12,9,45,901.0,60.0,3.05,7.85,466.0,189.81,116.49
2018,2,12,10,0,916.0,63.0,3.0,8.2,504.0,241.22,161.81
2018,2,12,10,15,929.0,64.0,3.0,8.5,536.5,290.55,207.29
2018,2,12,10,30,942.0,65.0,3.0,8.8,569.0,339.54,252.79
2018,2,12,10,45,951.0,66.0,3.0,9.15,594.5,386.6,296.27
2018,2,12,11,0,960.0,67.0,3.0,9.5,620.0,432.51,337.89
2018,2,12,11,15,964.5,68.0,3.0,9.7,637.5,475.15,376.14
2018,2,12,11,30,969.0,69.0,3.0,9.9,655.0,515.88,411.87
2018,2,12,11,45,971.0,70.0,3.0,10.1,665.0,553.26,444.09
2018,2,12,12,0,973.0,71.0,3.0,10.3,675.0,588.21,473.61
2018,2,12,12,15,972.5,71.5,3.0,10.4,677.0,618.69,499.22
2018,2,12,12,30,972.0,72.0,3.0,10.5,679.0,646.3,522.13
2018,2,12,12,45,968.5,72.5,3.05,10.6,672.5,669.11,541.2
2018,2,12,13,0,965.0,73.0,3.1,10.7,666.0,688.73,557.59
2018,2,12,13,15,960.5,72.5,3.1,10.7,651.5,703.41,570.07
2018,2,12,13,30,956.0,72.0,3.1,10.7,637.0,714.76,579.94
2018,2,12,13,45,949.0,71.0,3.15,10.7,615.5,720.54,585.45
2018,2,12,14,0,942.0,70.0,3.2,10.7,594.0,722.94,588.3
2018,2,12,14,15,931.5,68.5,3.15,10.65,564.5,719.05,586.2
2018,2,12,14,30,921.0,67.0,3.1,10.6,535.0,711.87,581.79
2018,2,12,14,45,905.5,65.5,3.05,10.55,499.5,698.12,572.48
2018,2,12,15,0,890.0,64.0,3.0,10.5,464.0,681.42,560.98
2018,2,12,15,15,868.0,61.5,3.0,10.5,423.0,656.43,543.16
2018,2,12,15,30,846.0,59.0,3.0,10.5,382.0,629.05,522.62
2018,2,12,15,45,813.5,56.5,2.4,9.85,336.5,597.64,496.91
2018,2,12,16,0,781.0,54.0,1.8,9.2,291.0,559.97,465.29
2018,2,12,16,15,732.0,50.0,1.7,8.3,243.0,509.54,425.2
2018,2,12,16,30,683.0,46.0,1.6,7.4,195.0,459.11,383.2
2018,2,12,16,45,604.0,40.5,1.5,6.5,148.5,391.3,324.84
2018,2,12,17,0,525.0,35.0,1.4,5.6,102.0,325.85,265.26
2018,2,12,17,15,371.0,26.0,1.55,5.3,63.5,231.17,165.37
2018,2,12,17,30,217.0,17.0,1.7,5.0,25.0,110.08,0.0
2018,2,12,17,45,108.5,8.5,1.85,4.75,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,2.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,1.25,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,0.95,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.95,0.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,0.25,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,0.1,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,-0.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,-0.4,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,-0.6,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,-0.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,-0.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,-0.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.65,-1.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,13,6,45,35.5,3.5,1.75,0.2,3.5,0.0,0.0
2018,2,13,7,0,71.0,7.0,1.8,0.7,7.0,6.67,0.0
2018,2,13,7,15,250.0,18.0,2.1,1.45,36.5,17.16,0.0
2018,2,13,7,30,429.0,29.0,2.4,2.2,66.0,23.65,14.02
2018,2,13,7,45,530.5,35.5,2.65,3.0,111.0,30.05,21.57
2018,2,13,8,0,632.0,42.0,2.9,3.8,156.0,34.24,25.86
2018,2,13,8,15,691.0,47.0,2.85,4.5,204.5,36.95,28.56
2018,2,13,8,30,750.0,52.0,2.8,5.2,253.0,39.68,31.11
2018,2,13,8,45,788.0,55.5,2.7,5.9,300.5,41.08,32.32
2018,2,13,9,0,826.0,59.0,2.6,6.6,348.0,42.51,33.49
2018,2,13,9,15,853.5,61.5,2.4,7.3,392.0,90.76,46.1
2018,2,13,9,30,881.0,64.0,2.2,8.0,436.0,147.08,82.56
2018,2,13,9,45,901.0,65.0,2.05,8.75,475.0,197.27,122.18
2018,2,13,10,0,921.0,66.0,1.9,9.5,514.0,248.24,166.38
2018,2,13,10,15,933.0,67.5,1.75,10.0,546.5,298.14,211.54
2018,2,13,10,30,945.0,69.0,1.6,10.5,579.0,347.62,256.23
2018,2,13,10,45,953.0,70.5,1.45,11.0,604.5,395.07,298.47
2018,2,13,11,0,961.0,72.0,1.3,11.5,630.0,441.3,338.39
2018,2,13,11,15,966.0,72.5,1.15,11.8,647.5,483.87,374.34
2018,2,13,11,30,971.0,73.0,1.0,12.1,665.0,524.55,407.42
2018,2,13,11,45,973.5,73.5,0.9,12.4,675.0,561.89,437.05
2018,2,13,12,0,976.0,74.0,0.8,12.7,685.0,596.8,463.8
2018,2,13,12,15,976.5,74.5,0.75,12.85,687.0,628.01,487.72
2018,2,13,12,30,977.0,75.0,0.7,13.0,689.0,656.39,508.97
2018,2,13,12,45,975.5,74.5,0.65,13.2,683.0,679.58,525.94
2018,2,13,13,0,974.0,74.0,0.6,13.4,677.0,699.61,540.32
2018,2,13,13,15,969.0,74.0,0.65,13.45,662.5,714.67,552.68
2018,2,13,13,30,964.0,74.0,0.7,13.5,648.0,726.37,562.63
2018,2,13,13,45,956.5,73.0,0.75,13.55,626.0,731.91,567.76
2018,2,13,14,0,949.0,72.0,0.8,13.6,604.0,734.03,570.6
2018,2,13,14,15,937.5,71.0,0.85,13.5,574.5,730.03,569.61
2018,2,13,14,30,926.0,70.0,0.9,13.4,545.0,722.74,566.46
2018,2,13,14,45,909.5,68.0,0.95,13.3,508.5,707.68,557.83
2018,2,13,15,0,893.0,66.0,1.0,13.2,472.0,689.64,547.07
2018,2,13,15,15,871.0,64.5,1.0,13.2,431.0,665.77,531.19
2018,2,13,15,30,849.0,63.0,1.0,13.2,390.0,644.26,516.15
2018,2,13,15,45,818.5,59.0,0.85,12.3,344.0,607.34,489.28
2018,2,13,16,0,788.0,55.0,0.7,11.4,298.0,568.78,460.35
2018,2,13,16,15,742.0,51.0,0.8,10.7,250.0,519.73,424.05
2018,2,13,16,30,696.0,47.0,0.9,10.0,202.0,470.49,385.33
2018,2,13,16,45,618.5,41.5,1.0,9.25,154.5,402.73,329.3
2018,2,13,17,0,541.0,36.0,1.1,8.5,107.0,337.17,271.52
2018,2,13,17,15,386.5,27.0,1.1,8.2,67.0,242.55,176.01
2018,2,13,17,30,232.0,18.0,1.1,7.9,27.0,118.36,0.0
2018,2,13,17,45,116.0,9.0,1.15,7.6,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,14,6,45,31.0,3.5,0.95,3.05,3.5,0.0,0.0
2018,2,14,7,0,62.0,7.0,1.0,3.2,7.0,6.67,0.0
2018,2,14,7,15,226.0,18.5,1.1,3.9,36.5,15.46,0.0
2018,2,14,7,30,390.0,30.0,1.2,4.6,66.0,24.38,14.86
2018,2,14,7,45,409.0,41.5,1.35,5.3,99.0,32.69,23.82
2018,2,14,8,0,428.0,53.0,1.5,6.0,132.0,40.56,31.44
2018,2,14,8,15,548.5,57.5,1.55,6.45,188.0,42.12,33.1
2018,2,14,8,30,669.0,62.0,1.6,6.9,244.0,43.87,34.76
2018,2,14,8,45,728.0,63.5,1.7,7.35,294.0,47.53,38.04
2018,2,14,9,0,787.0,65.0,1.8,7.8,344.0,49.65,39.84
2018,2,14,9,15,685.5,90.5,1.85,8.35,354.5,102.92,60.77
2018,2,14,9,30,584.0,116.0,1.9,8.9,365.0,150.73,97.93
2018,2,14,9,45,339.0,161.5,1.95,9.4,309.0,184.66,136.19
2018,2,14,10,0,94.0,207.0,2.0,9.9,253.0,196.6,156.57
2018,2,14,10,15,79.0,219.5,2.2,10.5,260.0,210.17,168.18
2018,2,14,10,30,64.0,232.0,2.4,11.1,267.0,222.26,178.35
2018,2,14,10,45,79.5,234.0,2.6,11.7,279.5,235.02,188.28
2018,2,14,11,0,95.0,236.0,2.8,12.3,292.0,248.7,199.09
2018,2,14,11,15,223.0,248.5,2.9,12.65,384.5,320.28,255.77
2018,2,14,11,30,351.0,261.0,3.0,13.0,477.0,403.09,321.17
2018,2,14,11,45,458.5,231.0,3.1,13.3,517.5,448.3,357.59
2018,2,14,12,0,566.0,201.0,3.2,13.6,558.0,497.92,397.78
2018,2,14,12,15,717.0,153.5,3.3,13.65,607.0,561.64,449.55
2018,2,14,12,30,868.0,106.0,3.4,13.7,656.0,627.63,502.89
2018,2,14,12,45,910.5,93.0,3.45,13.75,665.0,662.39,531.04
2018,2,14,13,0,953.0,80.0,3.5,13.8,674.0,696.65,558.76
2018,2,14,13,15,948.5,79.0,3.65,13.65,659.5,710.71,571.46
2018,2,14,13,30,944.0,78.0,3.8,13.5,645.0,721.45,581.7
2018,2,14,13,45,936.5,77.0,3.9,13.4,623.0,726.82,587.03
2018,2,14,14,0,929.0,76.0,4.0,13.3,601.0,728.84,589.95
2018,2,14,14,15,918.5,74.5,4.1,12.95,572.0,724.92,589.08
2018,2,14,14,30,908.0,73.0,4.2,12.6,543.0,717.74,585.99
2018,2,14,14,45,894.5,71.0,4.3,12.3,508.0,704.78,578.55
2018,2,14,15,0,881.0,69.0,4.4,12.0,473.0,688.86,568.8
2018,2,14,15,15,859.0,66.5,4.4,12.0,431.5,668.58,554.48
2018,2,14,15,30,837.0,64.0,4.4,12.0,390.0,641.19,533.82
2018,2,14,15,45,808.5,60.5,4.25,10.85,345.0,606.22,508.17
2018,2,14,16,0,780.0,57.0,4.1,9.7,300.0,569.56,480.18
2018,2,14,16,15,670.0,55.0,3.9,8.85,240.0,484.53,410.72
2018,2,14,16,30,560.0,53.0,3.7,8.0,180.0,406.88,345.17
2018,2,14,16,45,550.5,45.0,3.45,7.15,145.0,377.28,317.55
2018,2,14,17,0,541.0,37.0,3.2,6.3,110.0,340.48,280.98
2018,2,14,17,15,386.0,28.0,3.25,5.9,69.5,245.69,185.6
2018,2,14,17,30,231.0,19.0,3.3,5.5,29.0,119.73,0.0
2018,2,14,17,45,115.5,9.5,3.3,5.15,14.5,9.05,0.0
2018,2,14,18,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.3,4.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.25,4.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,3.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,2.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,0.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.1,0.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,0.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,0.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.0,2.75,0.65,5.0,0.0,0.0
2018,2,15,7,0,108.0,10.0,2.9,1.0,10.0,9.53,0.0
2018,2,15,7,15,286.0,20.0,3.15,1.6,42.0,16.8,0.0
2018,2,15,7,30,464.0,30.0,3.4,2.2,74.0,26.54,17.14
2018,2,15,7,45,566.5,36.0,3.6,2.8,121.0,30.17,21.81
2018,2,15,8,0,669.0,42.0,3.8,3.4,168.0,33.91,25.66
2018,2,15,8,15,728.0,46.0,3.9,4.1,218.0,35.78,27.54
2018,2,15,8,30,787.0,50.0,4.0,4.8,268.0,37.72,29.34
2018,2,15,8,45,825.5,53.5,4.1,5.45,317.0,39.22,30.64
2018,2,15,9,0,864.0,57.0,4.2,6.1,366.0,52.61,42.78
2018,2,15,9,15,891.5,58.0,4.25,6.75,411.0,102.39,52.72
2018,2,15,9,30,919.0,59.0,4.3,7.4,456.0,154.12,86.57
2018,2,15,9,45,938.5,60.5,4.35,8.05,496.5,206.68,129.52
2018,2,15,10,0,958.0,62.0,4.4,8.7,537.0,259.96,176.98
2018,2,15,10,15,971.0,63.0,4.45,9.2,570.5,311.58,224.87
2018,2,15,10,30,984.0,64.0,4.5,9.7,604.0,362.79,272.5
2018,2,15,10,45,993.0,64.5,4.55,10.2,630.0,411.5,317.54
2018,2,15,11,0,1002.0,65.0,4.6,10.7,656.0,458.95,360.58
2018,2,15,11,15,1009.0,65.0,4.6,11.0,675.0,503.59,400.5
2018,2,15,11,30,1016.0,65.0,4.6,11.3,694.0,546.36,437.9
2018,2,15,11,45,1019.5,65.0,4.65,11.65,704.5,585.27,471.41
2018,2,15,12,0,1023.0,65.0,4.7,12.0,715.0,621.68,502.18
2018,2,15,12,15,1023.5,65.5,4.7,12.15,717.0,654.21,529.47
2018,2,15,12,30,1024.0,66.0,4.7,12.3,719.0,683.76,553.95
2018,2,15,12,45,1021.5,66.0,4.7,12.45,712.5,707.84,573.84
2018,2,15,13,0,1019.0,66.0,4.7,12.6,706.0,728.57,590.89
2018,2,15,13,15,1014.0,66.0,4.65,12.6,691.0,744.25,603.98
2018,2,15,13,30,1009.0,66.0,4.6,12.6,676.0,756.42,613.41
2018,2,15,13,45,1002.0,65.5,4.55,12.65,653.5,763.13,618.76
2018,2,15,14,0,995.0,65.0,4.5,12.7,631.0,766.27,621.59
2018,2,15,14,15,985.0,63.5,4.4,12.55,601.0,762.67,619.68
2018,2,15,14,30,975.0,62.0,4.3,12.4,571.0,755.57,615.29
2018,2,15,14,45,960.5,60.5,4.15,12.3,534.0,741.98,605.7
2018,2,15,15,0,946.0,59.0,4.0,12.2,497.0,725.22,594.09
2018,2,15,15,15,925.5,57.5,4.0,12.2,454.5,701.42,577.37
2018,2,15,15,30,905.0,56.0,4.0,12.2,412.0,675.03,558.49
2018,2,15,15,45,875.0,53.0,3.15,11.2,364.5,638.28,529.75
2018,2,15,16,0,845.0,50.0,2.3,10.2,317.0,599.88,498.0
2018,2,15,16,15,800.5,47.0,2.15,9.05,267.5,551.55,460.26
2018,2,15,16,30,756.0,44.0,2.0,7.9,218.0,507.22,423.65
2018,2,15,16,45,684.5,39.5,1.85,6.8,169.0,441.74,367.72
2018,2,15,17,0,613.0,35.0,1.7,5.7,120.0,378.19,310.23
2018,2,15,17,15,452.5,27.5,1.7,5.3,76.5,271.23,207.62
2018,2,15,17,30,292.0,20.0,1.7,4.9,33.0,167.17,0.0
2018,2,15,17,45,146.0,10.0,1.75,4.55,16.5,69.23,0.0
2018,2,15,18,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,16,6,45,56.5,5.0,0.95,1.5,5.5,0.0,0.0
2018,2,16,7,0,113.0,10.0,0.9,1.8,11.0,9.53,0.0
2018,2,16,7,15,287.0,20.0,1.1,2.45,43.5,16.59,0.0
2018,2,16,7,30,461.0,30.0,1.3,3.1,76.0,26.28,17.16
2018,2,16,7,45,557.0,36.0,1.5,3.8,122.0,29.95,21.61
2018,2,16,8,0,653.0,42.0,1.7,4.5,168.0,33.7,25.41
2018,2,16,8,15,709.0,46.5,1.75,5.2,217.0,36.01,27.68
2018,2,16,8,30,765.0,51.0,1.8,5.9,266.0,38.35,29.83
2018,2,16,8,45,800.5,54.5,1.8,6.6,313.5,39.8,31.06
2018,2,16,9,0,836.0,58.0,1.8,7.3,361.0,50.51,31.41
2018,2,16,9,15,861.0,60.5,1.85,7.9,405.0,105.75,55.31
2018,2,16,9,30,886.0,63.0,1.9,8.5,449.0,157.01,89.57
2018,2,16,9,45,904.0,64.5,1.9,9.1,488.0,207.85,131.03
2018,2,16,10,0,922.0,66.0,1.9,9.7,527.0,259.3,176.37
2018,2,16,10,15,934.5,67.5,1.95,10.1,560.0,309.67,222.32
2018,2,16,10,30,947.0,69.0,2.0,10.5,593.0,359.65,267.88
2018,2,16,10,45,956.0,70.0,2.05,10.95,619.0,407.32,310.89
2018,2,16,11,0,965.0,71.0,2.1,11.4,645.0,453.83,351.94
2018,2,16,11,15,970.5,72.0,2.1,11.75,663.5,497.42,389.63
2018,2,16,11,30,976.0,73.0,2.1,12.1,682.0,539.15,424.81
2018,2,16,11,45,979.0,74.0,2.1,12.4,692.5,577.54,456.56
2018,2,16,12,0,982.0,75.0,2.1,12.7,703.0,613.52,485.66
2018,2,16,12,15,982.5,74.5,2.15,12.95,704.5,644.02,510.39
2018,2,16,12,30,983.0,74.0,2.2,13.2,706.0,671.63,532.51
2018,2,16,12,45,981.0,74.5,2.3,13.4,700.0,695.7,552.01
2018,2,16,13,0,979.0,75.0,2.4,13.6,694.0,716.6,568.93
2018,2,16,13,15,975.0,74.0,2.45,13.65,679.5,731.33,581.24
2018,2,16,13,30,971.0,73.0,2.5,13.7,665.0,742.66,590.31
2018,2,16,13,45,963.5,72.5,2.55,13.8,642.5,748.71,595.44
2018,2,16,14,0,956.0,72.0,2.6,13.9,620.0,751.32,598.24
2018,2,16,14,15,944.5,70.5,2.55,13.8,590.0,746.61,595.68
2018,2,16,14,30,933.0,69.0,2.5,13.7,560.0,738.53,590.84
2018,2,16,14,45,918.0,67.0,2.45,13.6,523.5,724.2,581.49
2018,2,16,15,0,903.0,65.0,2.4,13.5,487.0,706.83,569.96
2018,2,16,15,15,882.0,63.0,2.4,13.5,445.5,682.52,553.28
2018,2,16,15,30,861.0,61.0,2.4,13.5,404.0,655.76,534.59
2018,2,16,15,45,831.0,58.0,1.75,12.5,357.5,624.61,509.66
2018,2,16,16,0,801.0,55.0,1.1,11.5,311.0,586.88,478.04
2018,2,16,16,15,757.5,51.0,1.1,10.75,262.5,538.4,441.4
2018,2,16,16,30,714.0,47.0,1.1,10.0,214.0,489.61,402.63
2018,2,16,16,45,606.0,42.5,1.15,9.25,161.5,404.75,333.12
2018,2,16,17,0,498.0,38.0,1.2,8.5,109.0,330.0,268.45
2018,2,16,17,15,396.5,29.5,1.2,8.35,72.0,255.37,195.5
2018,2,16,17,30,295.0,21.0,1.2,8.2,35.0,171.71,0.0
2018,2,16,17,45,147.5,10.5,1.15,8.05,17.5,70.78,0.0
2018,2,16,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,17,6,45,54.0,5.5,0.7,4.75,6.0,0.0,0.0
2018,2,17,7,0,108.0,11.0,0.7,4.9,12.0,10.48,0.0
2018,2,17,7,15,278.0,21.5,0.7,5.55,45.0,17.88,0.0
2018,2,17,7,30,448.0,32.0,0.7,6.2,78.0,25.69,16.65
2018,2,17,7,45,542.0,38.5,0.75,6.8,124.0,32.2,23.45
2018,2,17,8,0,636.0,45.0,0.8,7.4,170.0,36.3,27.53
2018,2,17,8,15,692.5,49.5,0.75,8.05,219.0,38.47,29.65
2018,2,17,8,30,749.0,54.0,0.7,8.7,268.0,40.7,31.67
2018,2,17,8,45,785.5,57.5,0.6,9.3,315.5,42.04,32.79
2018,2,17,9,0,822.0,61.0,0.5,9.9,363.0,55.86,33.48
2018,2,17,9,15,848.5,63.5,0.5,10.5,407.0,104.92,53.39
2018,2,17,9,30,875.0,66.0,0.5,11.1,451.0,161.58,92.3
2018,2,17,9,45,894.5,67.0,0.45,11.7,490.0,211.89,132.54
2018,2,17,10,0,914.0,68.0,0.4,12.3,529.0,262.95,176.22
2018,2,17,10,15,926.0,69.5,0.4,12.8,561.5,312.92,220.2
2018,2,17,10,30,938.0,71.0,0.4,13.3,594.0,362.48,263.46
2018,2,17,10,45,946.5,72.0,0.35,13.85,619.5,409.68,303.63
2018,2,17,11,0,955.0,73.0,0.3,14.4,645.0,455.69,341.56
2018,2,17,11,15,960.5,73.0,0.4,14.9,662.5,498.04,376.84
2018,2,17,11,30,966.0,73.0,0.5,15.4,680.0,538.51,409.85
2018,2,17,11,45,968.0,73.5,0.6,15.95,689.5,575.58,439.49
2018,2,17,12,0,970.0,74.0,0.7,16.5,699.0,610.2,466.66
2018,2,17,12,15,971.0,74.0,0.75,16.65,701.0,641.14,490.81
2018,2,17,12,30,972.0,74.0,0.8,16.8,703.0,669.26,512.55
2018,2,17,12,45,970.5,73.5,0.9,17.0,696.5,692.36,530.94
2018,2,17,13,0,969.0,73.0,1.0,17.2,690.0,712.3,546.93
2018,2,17,13,15,964.5,72.5,1.05,17.2,675.5,727.0,558.82
2018,2,17,13,30,960.0,72.0,1.1,17.2,661.0,738.34,567.69
2018,2,17,13,45,953.5,70.5,1.2,17.2,639.0,743.81,573.21
2018,2,17,14,0,947.0,69.0,1.3,17.2,617.0,745.85,576.5
2018,2,17,14,15,935.5,68.0,1.35,17.05,587.0,741.55,575.27
2018,2,17,14,30,924.0,67.0,1.4,16.9,557.0,733.94,571.86
2018,2,17,14,45,909.0,65.5,1.45,16.75,521.0,720.1,564.1
2018,2,17,15,0,894.0,64.0,1.5,16.6,485.0,703.26,554.21
2018,2,17,15,15,873.0,61.5,1.5,16.6,443.5,678.28,537.6
2018,2,17,15,30,852.0,59.0,1.5,16.6,402.0,650.85,519.04
2018,2,17,15,45,822.5,56.5,1.35,15.45,356.5,615.71,495.03
2018,2,17,16,0,793.0,54.0,1.2,14.3,311.0,583.91,472.02
2018,2,17,16,15,747.5,50.5,1.25,13.2,262.5,534.81,436.05
2018,2,17,16,30,702.0,47.0,1.3,12.1,214.0,485.55,397.96
2018,2,17,16,45,630.5,42.0,1.35,11.0,166.5,420.3,344.69
2018,2,17,17,0,559.0,37.0,1.4,9.9,119.0,357.14,289.94
2018,2,17,17,15,422.5,29.0,1.55,9.4,77.5,269.02,207.85
2018,2,17,17,30,286.0,21.0,1.7,8.9,36.0,170.33,11.64
2018,2,17,17,45,143.0,10.5,1.85,8.45,18.0,69.4,0.0
2018,2,17,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,4.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.05,4.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.35,4.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,4.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,4.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,4.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,18,6,45,2.0,3.0,3.7,5.25,3.0,0.0,0.0
2018,2,18,7,0,4.0,6.0,3.8,5.5,6.0,5.72,0.0
2018,2,18,7,15,28.0,22.0,4.15,5.85,25.0,19.03,2.71
2018,2,18,7,30,52.0,38.0,4.5,6.2,44.0,32.2,22.39
2018,2,18,7,45,151.0,55.0,4.8,6.55,83.0,44.0,34.04
2018,2,18,8,0,250.0,72.0,5.1,6.9,122.0,56.75,46.11
2018,2,18,8,15,360.5,79.0,5.2,7.2,172.5,57.98,47.48
2018,2,18,8,30,471.0,86.0,5.3,7.5,223.0,61.89,51.08
2018,2,18,8,45,435.5,102.0,5.4,7.8,245.0,71.84,60.03
2018,2,18,9,0,400.0,118.0,5.5,8.1,267.0,90.43,67.27
2018,2,18,9,15,336.5,146.5,5.5,8.35,282.0,137.31,100.24
2018,2,18,9,30,273.0,175.0,5.5,8.6,297.0,171.41,129.17
2018,2,18,9,45,252.5,195.0,5.5,8.9,315.0,200.72,154.55
2018,2,18,10,0,232.0,215.0,5.5,9.2,333.0,232.33,182.51
2018,2,18,10,15,460.5,180.0,5.55,9.4,432.5,274.64,211.82
2018,2,18,10,30,689.0,145.0,5.6,9.6,532.0,343.89,266.42
2018,2,18,10,45,824.5,111.0,5.65,9.85,594.5,400.63,314.65
2018,2,18,11,0,960.0,77.0,5.7,10.1,657.0,465.46,370.13
2018,2,18,11,15,964.5,79.0,5.8,10.2,675.5,509.54,410.07
2018,2,18,11,30,969.0,81.0,5.9,10.3,694.0,551.7,447.65
2018,2,18,11,45,970.5,82.0,6.0,10.4,704.0,589.27,480.83
2018,2,18,12,0,972.0,83.0,6.1,10.5,714.0,624.34,511.38
2018,2,18,12,15,973.0,83.0,6.25,10.4,716.0,655.51,538.87
2018,2,18,12,30,974.0,83.0,6.4,10.3,718.0,683.86,563.79
2018,2,18,12,45,971.5,83.5,6.55,10.25,712.0,707.55,584.64
2018,2,18,13,0,969.0,84.0,6.7,10.2,706.0,728.06,602.81
2018,2,18,13,15,964.0,83.5,6.8,10.0,691.0,742.6,616.39
2018,2,18,13,30,959.0,83.0,6.9,9.8,676.0,753.76,626.48
2018,2,18,13,45,951.0,82.5,7.05,9.55,653.5,759.44,632.69
2018,2,18,14,0,943.0,82.0,7.2,9.3,631.0,761.69,636.39
2018,2,18,14,15,931.0,81.0,7.15,8.95,601.0,757.19,634.56
2018,2,18,14,30,919.0,80.0,7.1,8.6,571.0,749.39,630.27
2018,2,18,14,45,810.5,97.5,7.1,8.3,510.0,695.86,589.37
2018,2,18,15,0,702.0,115.0,7.1,8.0,449.0,639.23,543.98
2018,2,18,15,15,766.0,94.5,7.1,8.0,430.0,654.94,559.1
2018,2,18,15,30,830.0,74.0,7.1,8.0,411.0,662.75,567.46
2018,2,18,15,45,803.0,70.0,6.85,7.2,366.0,627.71,540.16
2018,2,18,16,0,776.0,66.0,6.6,6.4,321.0,590.85,510.63
2018,2,18,16,15,727.5,62.0,6.3,5.95,271.5,539.22,466.81
2018,2,18,16,30,679.0,58.0,6.0,5.5,222.0,492.21,425.21
2018,2,18,16,45,600.5,51.5,5.7,5.0,173.0,422.02,362.35
2018,2,18,17,0,522.0,45.0,5.4,4.5,124.0,354.62,299.61
2018,2,18,17,15,380.5,35.5,5.3,4.2,81.5,256.45,206.31
2018,2,18,17,30,239.0,26.0,5.2,3.9,39.0,154.01,37.59
2018,2,18,17,45,119.5,13.0,5.1,3.6,19.5,62.43,0.0
2018,2,18,18,0,0.0,0.0,5.0,3.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.95,3.15,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,2.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,2.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,2.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.5,2.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,2.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,2.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,1.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,1.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,1.7,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,1.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,1.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,1.3,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,1.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,1.1,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,0.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,0.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,0.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,0.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,0.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,0.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,0.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,0.25,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,0.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,0.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,0.05,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,-0.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,-0.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.4,-0.55,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.15,-0.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.2,-0.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,2,19,6,45,36.0,6.0,2.55,-0.2,6.5,0.0,0.0
2018,2,19,7,0,72.0,12.0,2.7,0.1,13.0,11.44,0.0
2018,2,19,7,15,245.0,25.0,2.9,0.6,49.0,20.94,6.22
2018,2,19,7,30,418.0,38.0,3.1,1.1,85.0,31.01,22.04
2018,2,19,7,45,523.5,44.5,3.3,1.6,132.5,34.41,26.03
2018,2,19,8,0,629.0,51.0,3.5,2.1,180.0,37.92,29.63
2018,2,19,8,15,690.0,55.5,3.45,2.55,230.5,43.51,34.96
2018,2,19,8,30,751.0,60.0,3.4,3.0,281.0,45.51,36.82
2018,2,19,8,45,792.0,62.5,3.35,3.45,329.5,45.82,37.0
2018,2,19,9,0,833.0,65.0,3.3,3.9,378.0,65.86,38.3
2018,2,19,9,15,861.0,67.0,3.2,4.2,423.5,115.53,61.74
2018,2,19,9,30,889.0,69.0,3.1,4.5,469.0,172.95,103.99
2018,2,19,9,45,909.5,69.5,2.95,4.8,508.5,224.04,147.52
2018,2,19,10,0,930.0,70.0,2.8,5.1,548.0,275.93,194.7
2018,2,19,10,15,941.0,71.5,2.7,5.3,580.5,326.6,242.18
2018,2,19,10,30,952.0,73.0,2.6,5.5,613.0,376.74,288.89
2018,2,19,10,45,961.0,74.0,2.5,5.7,639.0,424.93,333.14
2018,2,19,11,0,970.0,75.0,2.4,5.9,665.0,471.93,375.25
2018,2,19,11,15,974.5,76.0,2.4,6.0,683.0,515.5,413.92
2018,2,19,11,30,979.0,77.0,2.4,6.1,701.0,557.11,450.01
2018,2,19,11,45,980.5,77.5,2.35,6.2,710.5,594.52,481.72
2018,2,19,12,0,982.0,78.0,2.3,6.3,720.0,629.39,510.65
2018,2,19,12,15,981.5,78.5,2.35,6.45,721.5,660.41,536.39
2018,2,19,12,30,981.0,79.0,2.4,6.6,723.0,688.5,559.46
2018,2,19,12,45,978.5,79.0,2.45,6.7,716.5,711.78,578.65
2018,2,19,13,0,976.0,79.0,2.5,6.8,710.0,731.84,595.2
2018,2,19,13,15,896.0,99.5,2.5,6.75,669.0,717.41,584.67
2018,2,19,13,30,816.0,120.0,2.5,6.7,628.0,701.23,572.69
2018,2,19,13,45,781.0,127.5,2.55,6.7,600.5,697.6,570.96
2018,2,19,14,0,746.0,135.0,2.6,6.7,573.0,689.38,565.58
2018,2,19,14,15,770.0,121.5,2.55,6.65,554.5,697.48,573.37
2018,2,19,14,30,794.0,108.0,2.5,6.6,536.0,699.82,576.71
2018,2,19,14,45,827.0,93.0,2.5,6.55,513.5,706.2,582.91
2018,2,19,15,0,860.0,78.0,2.5,6.5,491.0,708.54,586.13
2018,2,19,15,15,825.5,77.5,2.5,6.5,446.5,676.99,563.28
2018,2,19,15,30,791.0,77.0,2.5,6.5,402.0,643.31,538.47
2018,2,19,15,45,671.5,83.5,2.1,6.15,337.5,563.27,473.86
2018,2,19,16,0,552.0,90.0,1.7,5.8,273.0,482.01,407.33
2018,2,19,16,15,492.5,81.0,1.55,5.1,226.0,423.17,359.85
2018,2,19,16,30,433.0,72.0,1.4,4.4,179.0,362.08,308.8
2018,2,19,16,45,428.5,58.0,1.25,3.65,144.0,335.12,284.56
2018,2,19,17,0,424.0,44.0,1.1,2.9,109.0,303.75,254.38
2018,2,19,17,15,366.5,34.0,1.15,2.55,75.5,249.93,201.0
2018,2,19,17,30,309.0,24.0,1.2,2.2,42.0,188.24,71.41
2018,2,19,17,45,154.5,12.0,1.25,1.85,21.0,76.65,0.0
2018,2,19,18,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,-1.85,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,-2.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-3.45,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-3.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-3.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-4.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-4.75,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-4.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-5.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,20,6,45,18.0,4.5,1.6,-3.8,5.0,0.0,0.0
2018,2,20,7,0,36.0,9.0,1.7,-3.2,10.0,8.58,0.0
2018,2,20,7,15,237.0,22.5,1.75,-2.5,48.5,18.19,6.39
2018,2,20,7,30,438.0,36.0,1.8,-1.8,87.0,28.79,20.49
2018,2,20,7,45,494.5,43.5,1.85,-1.15,127.0,33.22,25.31
2018,2,20,8,0,551.0,51.0,1.9,-0.5,167.0,37.54,29.65
2018,2,20,8,15,375.0,81.5,1.8,0.45,169.0,59.58,50.31
2018,2,20,8,30,199.0,112.0,1.7,1.4,171.0,84.57,73.32
2018,2,20,8,45,137.0,134.0,1.55,2.3,178.0,104.4,91.14
2018,2,20,9,0,75.0,156.0,1.4,3.2,185.0,128.78,106.02
2018,2,20,9,15,81.0,175.5,1.3,3.85,210.0,150.9,122.55
2018,2,20,9,30,87.0,195.0,1.2,4.5,235.0,173.82,140.47
2018,2,20,9,45,164.0,209.5,1.1,5.1,292.0,202.39,160.41
2018,2,20,10,0,241.0,224.0,1.0,5.7,349.0,239.48,188.15
2018,2,20,10,15,398.5,203.5,1.05,6.0,425.0,280.41,218.01
2018,2,20,10,30,556.0,183.0,1.1,6.3,501.0,337.93,263.1
2018,2,20,10,45,721.0,142.0,1.15,6.65,572.5,393.28,307.58
2018,2,20,11,0,886.0,101.0,1.2,7.0,644.0,461.94,363.25
2018,2,20,11,15,925.0,92.0,1.25,7.15,673.0,511.82,405.22
2018,2,20,11,30,964.0,83.0,1.3,7.3,702.0,559.64,445.03
2018,2,20,11,45,965.0,84.0,1.3,7.5,711.5,596.85,475.55
2018,2,20,12,0,966.0,85.0,1.3,7.7,721.0,631.54,503.45
2018,2,20,12,15,967.0,84.5,1.35,7.8,722.5,662.11,528.31
2018,2,20,12,30,968.0,84.0,1.4,7.9,724.0,689.85,550.66
2018,2,20,12,45,967.0,83.0,1.45,8.0,717.5,712.84,569.24
2018,2,20,13,0,966.0,82.0,1.5,8.1,711.0,732.68,585.31
2018,2,20,13,15,961.0,81.5,1.55,8.05,696.0,747.08,597.06
2018,2,20,13,30,956.0,81.0,1.6,8.0,681.0,758.11,606.09
2018,2,20,13,45,948.0,80.5,1.65,8.0,658.5,763.62,611.2
2018,2,20,14,0,940.0,80.0,1.7,8.0,636.0,765.72,614.02
2018,2,20,14,15,929.0,78.5,1.7,7.9,606.0,761.18,611.93
2018,2,20,14,30,918.0,77.0,1.7,7.8,576.0,753.32,607.6
2018,2,20,14,45,885.0,79.0,1.75,7.7,534.5,730.59,592.84
2018,2,20,15,0,852.0,81.0,1.8,7.6,493.0,710.13,579.8
2018,2,20,15,15,615.5,115.0,1.8,7.6,399.5,580.04,479.82
2018,2,20,15,30,379.0,149.0,1.8,7.6,306.0,445.96,372.48
2018,2,20,15,45,316.5,137.0,1.65,7.0,258.0,375.69,317.04
2018,2,20,16,0,254.0,125.0,1.5,6.4,210.0,317.99,269.81
2018,2,20,16,15,247.5,108.5,1.4,5.7,181.0,291.36,248.39
2018,2,20,16,30,241.0,92.0,1.3,5.0,152.0,264.11,225.39
2018,2,20,16,45,198.5,75.0,1.15,4.3,117.5,215.27,182.67
2018,2,20,17,0,156.0,58.0,1.0,3.6,83.0,168.37,140.55
2018,2,20,17,15,97.5,40.5,1.0,3.3,54.0,114.96,91.28
2018,2,20,17,30,39.0,23.0,1.0,3.0,25.0,50.75,20.48
2018,2,20,17,45,19.5,11.5,1.0,2.7,12.5,19.26,0.0
2018,2,20,18,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,1.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,1.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,1.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,1.7,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,21,6,45,23.0,5.5,0.85,0.65,6.0,0.0,0.0
2018,2,21,7,0,46.0,11.0,0.9,0.7,12.0,10.48,0.0
2018,2,21,7,15,182.5,26.5,1.05,1.05,46.0,20.91,9.36
2018,2,21,7,30,319.0,42.0,1.2,1.4,80.0,34.28,25.28
2018,2,21,7,45,482.0,45.0,1.35,1.7,133.0,34.32,26.08
2018,2,21,8,0,645.0,48.0,1.5,2.0,186.0,38.27,30.07
2018,2,21,8,15,701.0,52.0,1.55,2.65,236.0,39.93,31.68
2018,2,21,8,30,757.0,56.0,1.6,3.3,286.0,41.67,33.24
2018,2,21,8,45,793.5,59.5,1.6,3.95,334.5,42.97,34.31
2018,2,21,9,0,830.0,63.0,1.6,4.6,383.0,70.95,38.69
2018,2,21,9,15,856.5,65.0,1.6,5.15,428.0,126.42,69.43
2018,2,21,9,30,883.0,67.0,1.6,5.7,473.0,178.02,107.59
2018,2,21,9,45,902.0,69.0,1.6,6.25,513.0,229.93,151.95
2018,2,21,10,0,921.0,71.0,1.6,6.8,553.0,282.58,199.27
2018,2,21,10,15,933.0,72.5,1.55,7.15,586.0,333.28,245.81
2018,2,21,10,30,945.0,74.0,1.5,7.5,619.0,383.55,291.42
2018,2,21,10,45,953.5,75.5,1.5,7.85,645.5,431.83,334.6
2018,2,21,11,0,962.0,77.0,1.5,8.2,672.0,478.92,375.64
2018,2,21,11,15,967.0,78.0,1.5,8.4,690.0,522.52,413.03
2018,2,21,11,30,972.0,79.0,1.5,8.6,708.0,564.2,447.89
2018,2,21,11,45,974.0,80.0,1.55,8.8,718.0,602.19,479.33
2018,2,21,12,0,976.0,81.0,1.6,9.0,728.0,637.7,508.19
2018,2,21,12,15,975.5,82.0,1.7,9.15,730.0,669.1,533.85
2018,2,21,12,30,975.0,83.0,1.8,9.3,732.0,697.6,556.97
2018,2,21,12,45,972.5,82.5,1.95,9.4,725.0,720.27,576.03
2018,2,21,13,0,970.0,82.0,2.1,9.5,718.0,739.72,592.54
2018,2,21,13,15,964.5,82.0,2.15,9.5,703.0,754.35,604.07
2018,2,21,13,30,959.0,82.0,2.2,9.5,688.0,765.58,613.12
2018,2,21,13,45,950.5,81.0,2.2,9.5,665.0,770.19,617.12
2018,2,21,14,0,942.0,80.0,2.2,9.5,642.0,771.35,618.8
2018,2,21,14,15,929.5,79.5,2.15,9.35,611.5,766.78,616.43
2018,2,21,14,30,917.0,79.0,2.1,9.2,581.0,758.92,611.81
2018,2,21,14,45,899.5,77.5,2.0,9.05,544.0,743.15,601.08
2018,2,21,15,0,882.0,76.0,1.9,8.9,507.0,729.38,591.94
2018,2,21,15,15,860.5,74.0,1.9,8.9,465.0,704.61,575.02
2018,2,21,15,30,839.0,72.0,1.9,8.9,423.0,677.31,556.11
2018,2,21,15,45,753.0,75.5,1.5,8.3,364.5,610.82,504.37
2018,2,21,16,0,667.0,79.0,1.1,7.7,306.0,548.88,454.6
2018,2,21,16,15,661.0,68.5,1.05,7.05,265.0,518.46,431.85
2018,2,21,16,30,655.0,58.0,1.0,6.4,224.0,486.06,405.78
2018,2,21,16,45,577.0,52.0,0.95,5.75,175.5,416.47,347.78
2018,2,21,17,0,499.0,46.0,0.9,5.1,127.0,349.83,289.8
2018,2,21,17,15,339.5,35.5,1.0,4.7,82.0,240.92,194.15
2018,2,21,17,30,180.0,25.0,1.1,4.3,37.0,135.32,72.98
2018,2,21,17,45,101.0,14.0,1.15,3.9,19.5,56.65,0.0
2018,2,21,18,0,22.0,3.0,1.2,3.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,3.1,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,-0.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,-0.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,-0.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,-0.55,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,-0.4,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,-0.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,-0.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,-0.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,-0.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,-0.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,2,22,6,45,79.5,7.5,2.8,0.6,10.0,0.0,0.0
2018,2,22,7,0,159.0,15.0,3.0,1.1,20.0,14.3,0.0
2018,2,22,7,15,325.5,25.5,3.2,1.6,58.5,20.73,10.15
2018,2,22,7,30,492.0,36.0,3.4,2.1,97.0,28.36,19.94
2018,2,22,7,45,581.0,42.0,3.6,2.65,146.0,34.55,26.19
2018,2,22,8,0,670.0,48.0,3.8,3.2,195.0,38.1,29.74
2018,2,22,8,15,723.0,52.0,3.85,3.75,245.0,39.78,31.37
2018,2,22,8,30,776.0,56.0,3.9,4.3,295.0,41.53,32.93
2018,2,22,8,45,811.5,59.0,3.95,4.9,344.0,42.44,33.64
