Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,12,45,910.5,134.0,3.1,18.9,948.5,949.27,713.76
2018,4,24,13,0,950.0,109.0,3.2,19.0,951.0,978.2,733.92
2018,4,24,13,15,946.5,108.0,3.3,18.9,933.0,988.98,742.48
2018,4,24,13,30,943.0,107.0,3.4,18.8,915.0,996.43,749.11
2018,4,24,13,45,938.0,105.5,3.5,18.75,889.5,998.61,752.21
2018,4,24,14,0,933.0,104.0,3.6,18.7,864.0,997.44,753.22
2018,4,24,14,15,924.5,103.0,3.7,18.45,831.5,990.18,750.82
2018,4,24,14,30,916.0,102.0,3.8,18.2,799.0,979.7,746.35
2018,4,24,14,45,905.5,100.5,3.9,17.95,760.5,963.67,738.15
2018,4,24,15,0,895.0,99.0,4.0,17.7,722.0,944.66,727.94
2018,4,24,15,15,880.5,96.5,4.0,17.7,677.5,918.04,711.14
2018,4,24,15,30,866.0,94.0,4.0,17.7,633.0,888.87,692.57
2018,4,24,15,45,845.5,92.0,4.05,16.85,584.5,860.15,676.65
2018,4,24,16,0,825.0,90.0,4.1,16.0,536.0,822.04,653.62
2018,4,24,16,15,788.0,89.0,4.05,15.4,481.5,769.95,618.73
2018,4,24,16,30,751.0,88.0,4.0,14.8,427.0,717.35,582.75
2018,4,24,16,45,721.0,83.0,3.95,14.15,376.0,669.57,549.62
2018,4,24,17,0,691.0,78.0,3.9,13.5,325.0,617.81,512.31
2018,4,24,17,15,638.5,72.5,3.7,12.7,272.0,550.28,460.1
2018,4,24,17,30,586.0,67.0,3.5,11.9,219.0,485.06,407.05
2018,4,24,17,45,506.0,58.0,3.3,11.05,168.0,401.82,336.93
2018,4,24,18,0,426.0,49.0,3.1,10.2,117.0,324.15,268.72
2018,4,24,18,15,307.0,37.0,3.05,9.7,77.0,229.74,183.08
2018,4,24,18,30,188.0,25.0,3.0,9.2,37.0,138.21,60.09
2018,4,24,18,45,94.0,12.5,2.9,8.65,18.5,51.39,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,25,5,15,36.5,6.5,2.3,4.35,7.5,0.0,0.0
2018,4,25,5,30,73.0,13.0,2.6,4.9,15.0,12.39,0.0
2018,4,25,5,45,205.5,27.0,2.85,5.45,49.0,21.29,9.98
2018,4,25,6,0,338.0,41.0,3.1,6.0,83.0,33.03,23.73
2018,4,25,6,15,437.0,50.5,3.1,6.45,131.5,38.93,29.76
2018,4,25,6,30,536.0,60.0,3.1,6.9,180.0,44.59,35.24
2018,4,25,6,45,596.5,66.5,3.15,7.4,232.5,47.36,37.85
2018,4,25,7,0,657.0,73.0,3.2,7.9,285.0,50.03,40.2
2018,4,25,7,15,697.5,78.0,3.1,8.45,338.5,51.35,41.22
2018,4,25,7,30,738.0,83.0,3.0,9.0,392.0,58.34,47.3
2018,4,25,7,45,735.0,93.0,2.95,9.55,434.0,96.87,55.33
2018,4,25,8,0,732.0,103.0,2.9,10.1,476.0,145.19,86.24
2018,4,25,8,15,785.0,100.5,2.8,10.75,536.0,197.99,126.05
2018,4,25,8,30,838.0,98.0,2.7,11.4,596.0,250.55,169.6
2018,4,25,8,45,854.5,100.5,2.65,12.0,642.0,302.88,216.16
2018,4,25,9,0,871.0,103.0,2.6,12.6,688.0,362.48,268.47
2018,4,25,9,15,882.0,105.5,2.55,13.15,728.0,414.73,314.31
2018,4,25,9,30,893.0,108.0,2.5,13.7,768.0,467.2,359.1
2018,4,25,9,45,901.5,110.0,2.45,14.25,803.0,518.08,401.29
2018,4,25,10,0,910.0,112.0,2.4,14.8,838.0,568.5,441.7
2018,4,25,10,15,915.5,113.5,2.45,15.25,865.0,616.14,479.31
2018,4,25,10,30,921.0,115.0,2.5,15.7,892.0,662.63,515.01
2018,4,25,10,45,924.5,116.5,2.6,16.15,912.5,706.49,548.1
2018,4,25,11,0,928.0,118.0,2.7,16.6,933.0,748.66,579.23
2018,4,25,11,15,929.5,118.5,2.75,16.95,945.5,786.65,605.54
2018,4,25,11,30,931.0,119.0,2.8,17.3,958.0,822.46,629.58
2018,4,25,11,45,930.5,119.5,2.9,17.6,962.0,854.38,651.22
2018,4,25,12,0,930.0,120.0,3.0,17.9,966.0,883.73,671.06
2018,4,25,12,15,930.0,119.5,3.1,18.0,963.5,909.88,689.21
2018,4,25,12,30,930.0,119.0,3.2,18.1,961.0,933.23,705.52
2018,4,25,12,45,928.0,117.5,3.35,18.2,950.0,950.9,718.41
2018,4,25,13,0,926.0,116.0,3.5,18.3,939.0,965.46,729.31
2018,4,25,13,15,921.5,115.0,3.55,18.3,920.5,975.04,736.57
2018,4,25,13,30,917.0,114.0,3.6,18.3,902.0,981.37,741.79
2018,4,25,13,45,910.5,113.5,3.7,18.25,876.5,983.07,744.52
2018,4,25,14,0,904.0,113.0,3.8,18.2,851.0,981.53,745.2
2018,4,25,14,15,895.0,111.5,3.9,17.95,818.5,973.36,742.05
2018,4,25,14,30,886.0,110.0,4.0,17.7,786.0,962.05,736.86
2018,4,25,14,45,874.0,108.5,4.05,17.45,747.5,944.9,727.42
2018,4,25,15,0,862.0,107.0,4.1,17.2,709.0,924.91,716.05
2018,4,25,15,15,847.5,103.5,4.1,17.2,665.0,905.4,704.12
2018,4,25,15,30,833.0,100.0,4.1,17.2,621.0,875.62,684.9
2018,4,25,15,45,812.0,98.0,4.25,16.25,573.0,839.64,664.21
2018,4,25,16,0,791.0,96.0,4.4,15.3,525.0,801.84,642.1
2018,4,25,16,15,762.0,92.5,4.45,14.6,473.5,754.15,610.77
2018,4,25,16,30,733.0,89.0,4.5,13.9,422.0,709.63,581.08
2018,4,25,16,45,695.0,84.5,4.5,13.2,369.5,653.0,540.84
2018,4,25,17,0,657.0,80.0,4.5,12.5,317.0,596.93,499.78
2018,4,25,17,15,604.0,74.0,4.45,11.7,265.0,529.6,447.03
2018,4,25,17,30,551.0,68.0,4.4,10.9,213.0,464.7,393.78
2018,4,25,17,45,473.0,59.5,4.3,10.15,164.0,384.55,325.31
2018,4,25,18,0,395.0,51.0,4.2,9.4,115.0,309.7,258.8
2018,4,25,18,15,282.5,38.5,4.1,8.9,76.0,219.47,176.45
2018,4,25,18,30,170.0,26.0,4.0,8.4,37.0,132.36,66.36
2018,4,25,18,45,88.0,13.5,3.9,7.9,19.0,49.98,0.0
2018,4,25,19,0,6.0,1.0,3.8,7.4,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,7.25,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,5.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,5.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,5.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,26,5,15,1.0,4.5,3.1,4.65,4.5,0.0,0.0
2018,4,26,5,30,2.0,9.0,3.3,5.0,9.0,8.58,0.0
2018,4,26,5,45,21.0,26.5,3.5,5.4,29.0,23.66,12.56
2018,4,26,6,0,40.0,44.0,3.7,5.8,49.0,38.46,28.66
2018,4,26,6,15,81.5,64.0,3.75,6.25,80.5,52.88,42.46
2018,4,26,6,30,123.0,84.0,3.8,6.7,112.0,68.25,56.84
2018,4,26,6,45,310.5,89.0,3.85,7.15,184.0,64.22,53.26
2018,4,26,7,0,498.0,94.0,3.9,7.6,256.0,66.44,55.18
2018,4,26,7,15,598.0,91.5,3.9,8.05,319.5,61.23,50.23
2018,4,26,7,30,698.0,89.0,3.9,8.5,383.0,56.59,45.78
2018,4,26,7,45,727.0,93.5,3.85,8.95,434.5,99.7,57.03
2018,4,26,8,0,756.0,98.0,3.8,9.4,486.0,152.43,91.29
2018,4,26,8,15,778.0,102.0,3.75,9.9,535.0,200.99,129.52
2018,4,26,8,30,800.0,106.0,3.7,10.4,584.0,251.89,173.49
2018,4,26,8,45,816.0,109.5,3.7,10.85,629.0,302.92,219.37
2018,4,26,9,0,832.0,113.0,3.7,11.3,674.0,355.24,266.42
2018,4,26,9,15,849.0,113.0,3.75,11.75,715.0,406.11,311.77
2018,4,26,9,30,866.0,113.0,3.8,12.2,756.0,462.79,360.62
2018,4,26,9,45,880.5,112.5,3.8,12.6,792.0,513.11,403.42
2018,4,26,10,0,895.0,112.0,3.8,13.0,828.0,563.52,445.12
2018,4,26,10,15,901.5,112.5,3.9,13.3,855.0,610.12,483.2
2018,4,26,10,30,908.0,113.0,4.0,13.6,882.0,655.66,519.55
2018,4,26,10,45,912.5,114.5,4.1,13.95,903.0,699.53,553.68
2018,4,26,11,0,917.0,116.0,4.2,14.3,924.0,741.82,585.92
2018,4,26,11,15,920.5,116.0,4.3,14.45,937.5,780.3,614.11
2018,4,26,11,30,924.0,116.0,4.4,14.6,951.0,816.77,640.31
2018,4,26,11,45,925.0,116.0,4.5,14.8,956.0,849.08,663.34
2018,4,26,12,0,926.0,116.0,4.6,15.0,961.0,878.92,684.59
2018,4,26,12,15,926.0,116.0,4.7,14.95,959.0,905.31,704.07
2018,4,26,12,30,926.0,116.0,4.8,14.9,957.0,928.93,721.69
2018,4,26,12,45,924.5,115.5,4.9,14.9,947.0,947.83,735.95
2018,4,26,13,0,923.0,115.0,5.0,14.9,937.0,963.7,748.2
2018,4,26,13,15,920.0,113.5,5.05,14.7,919.5,974.04,756.91
2018,4,26,13,30,917.0,112.0,5.1,14.5,902.0,981.16,763.51
2018,4,26,13,45,912.0,110.5,5.15,14.35,877.0,983.14,766.51
2018,4,26,14,0,907.0,109.0,5.2,14.2,852.0,981.86,767.37
2018,4,26,14,15,900.0,107.5,5.2,13.95,820.5,975.45,764.67
2018,4,26,14,30,893.0,106.0,5.2,13.7,789.0,965.89,759.87
2018,4,26,14,45,883.0,104.0,5.2,13.45,751.5,949.9,750.56
2018,4,26,15,0,873.0,102.0,5.2,13.2,714.0,930.98,739.25
2018,4,26,15,15,858.5,99.5,5.2,13.2,670.0,904.62,721.84
2018,4,26,15,30,844.0,97.0,5.2,13.2,626.0,883.38,708.24
2018,4,26,15,45,827.0,93.5,5.2,12.55,579.0,848.81,686.39
2018,4,26,16,0,810.0,90.0,5.2,11.9,532.0,812.23,662.78
2018,4,26,16,15,787.5,86.5,5.15,11.45,482.0,769.35,633.21
2018,4,26,16,30,765.0,83.0,5.1,11.0,432.0,725.24,602.2
2018,4,26,16,45,731.5,78.5,5.05,10.6,379.5,670.61,562.09
2018,4,26,17,0,698.0,74.0,5.0,10.2,327.0,620.2,524.33
2018,4,26,17,15,649.0,68.5,4.8,9.65,274.5,554.72,472.36
2018,4,26,17,30,600.0,63.0,4.6,9.1,222.0,491.37,419.32
2018,4,26,17,45,525.0,55.5,4.4,8.55,172.5,412.28,350.95
2018,4,26,18,0,450.0,48.0,4.2,8.0,123.0,338.33,284.46
2018,4,26,18,15,333.5,37.0,4.1,7.6,82.0,244.88,198.83
2018,4,26,18,30,217.0,26.0,4.0,7.2,41.0,153.92,86.55
2018,4,26,18,45,113.5,14.0,3.85,6.75,21.5,61.42,0.0
2018,4,26,19,0,10.0,2.0,3.7,6.3,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.7,6.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,5.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,5.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,5.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,27,5,15,34.0,7.0,1.45,5.7,8.0,0.0,0.0
2018,4,27,5,30,68.0,14.0,1.6,6.5,16.0,13.34,0.0
2018,4,27,5,45,203.0,28.5,1.75,7.25,52.0,22.37,12.08
2018,4,27,6,0,338.0,43.0,1.9,8.0,88.0,34.46,24.98
2018,4,27,6,15,340.0,44.0,2.1,8.55,106.0,32.51,23.8
2018,4,27,6,30,342.0,45.0,2.3,9.1,124.0,31.23,22.84
2018,4,27,6,45,175.0,39.5,2.5,9.6,80.5,27.63,19.6
2018,4,27,7,0,8.0,34.0,2.7,10.1,37.0,32.04,23.55
2018,4,27,7,15,4.0,34.0,2.75,10.5,35.5,31.58,23.02
2018,4,27,7,30,0.0,34.0,2.8,10.9,34.0,31.57,22.89
2018,4,27,7,45,3.0,62.5,2.8,11.3,64.0,58.32,44.29
2018,4,27,8,0,6.0,91.0,2.8,11.7,94.0,85.23,66.61
2018,4,27,8,15,5.5,110.0,2.8,12.1,113.0,102.37,80.61
2018,4,27,8,30,5.0,129.0,2.8,12.5,132.0,119.48,94.44
2018,4,27,8,45,13.5,148.5,2.85,12.85,157.5,139.47,110.22
2018,4,27,9,0,22.0,168.0,2.9,13.2,183.0,156.17,123.3
2018,4,27,9,15,44.0,213.0,2.95,13.45,245.0,204.1,161.44
2018,4,27,9,30,66.0,258.0,3.0,13.7,307.0,254.42,201.11
2018,4,27,9,45,104.5,302.0,3.05,14.0,384.0,309.11,243.78
2018,4,27,10,0,143.0,346.0,3.1,14.3,461.0,373.42,293.5
2018,4,27,10,15,202.5,369.5,3.15,14.45,538.5,437.17,342.67
2018,4,27,10,30,262.0,393.0,3.2,14.6,616.0,502.39,392.53
2018,4,27,10,45,274.5,403.0,3.25,14.8,641.5,535.61,417.42
2018,4,27,11,0,287.0,413.0,3.3,15.0,667.0,569.62,442.79
2018,4,27,11,15,357.0,384.5,3.35,15.1,705.0,612.37,476.15
2018,4,27,11,30,427.0,356.0,3.4,15.2,743.0,658.91,512.11
2018,4,27,11,45,472.0,342.5,3.5,15.3,772.5,702.68,545.26
2018,4,27,12,0,517.0,329.0,3.6,15.4,802.0,747.49,578.97
2018,4,27,12,15,556.0,305.0,3.65,15.45,812.5,777.77,602.15
2018,4,27,12,30,595.0,281.0,3.7,15.5,823.0,807.84,625.22
2018,4,27,12,45,472.0,333.5,3.75,15.55,760.5,765.35,591.75
2018,4,27,13,0,349.0,386.0,3.8,15.6,698.0,711.24,549.95
2018,4,27,13,15,506.0,314.0,3.9,15.55,756.0,803.12,622.2
2018,4,27,13,30,663.0,242.0,4.0,15.5,814.0,890.23,689.31
2018,4,27,13,45,742.5,201.5,4.05,15.45,825.0,932.41,719.89
2018,4,27,14,0,822.0,161.0,4.1,15.4,836.0,965.99,744.4
2018,4,27,14,15,827.0,152.5,4.2,15.25,809.0,964.4,745.13
2018,4,27,14,30,832.0,144.0,4.3,15.1,782.0,959.56,744.02
2018,4,27,14,45,813.0,143.0,4.35,14.9,741.0,937.13,730.64
2018,4,27,15,0,794.0,142.0,4.4,14.7,700.0,912.04,715.46
2018,4,27,15,15,785.5,135.5,4.4,14.7,659.0,888.09,700.13
2018,4,27,15,30,777.0,129.0,4.4,14.7,618.0,866.36,686.4
2018,4,27,15,45,761.5,124.0,4.45,14.15,572.5,833.04,665.89
2018,4,27,16,0,746.0,119.0,4.5,13.6,527.0,797.79,643.69
2018,4,27,16,15,719.5,113.0,4.45,13.2,476.0,750.56,611.1
2018,4,27,16,30,693.0,107.0,4.4,12.8,425.0,702.47,577.31
2018,4,27,16,45,654.0,101.5,4.4,12.4,372.5,644.9,535.55
2018,4,27,17,0,615.0,96.0,4.4,12.0,320.0,587.88,492.52
2018,4,27,17,15,562.5,88.0,4.15,11.45,268.0,519.58,437.76
2018,4,27,17,30,510.0,80.0,3.9,10.9,216.0,453.57,383.22
2018,4,27,17,45,433.0,69.5,3.65,10.35,167.5,371.19,313.15
2018,4,27,18,0,356.0,59.0,3.4,9.8,119.0,298.3,248.65
2018,4,27,18,15,247.0,44.5,3.1,9.25,79.5,210.3,169.42
2018,4,27,18,30,138.0,30.0,2.8,8.7,40.0,125.43,74.44
2018,4,27,18,45,71.0,16.0,2.55,8.2,21.0,45.45,0.0
2018,4,27,19,0,4.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.2,7.45,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,5,15,11.5,7.0,1.4,5.75,7.5,0.0,0.0
2018,4,28,5,30,23.0,14.0,1.6,6.5,15.0,13.34,0.0
2018,4,28,5,45,85.0,31.0,1.85,7.2,41.5,25.44,15.03
2018,4,28,6,0,147.0,48.0,2.1,7.9,68.0,38.69,28.82
2018,4,28,6,15,227.0,62.5,2.3,8.4,108.5,47.05,36.97
2018,4,28,6,30,307.0,77.0,2.5,8.9,149.0,56.75,46.02
2018,4,28,6,45,319.5,96.0,2.75,9.35,187.5,69.21,57.33
2018,4,28,7,0,332.0,115.0,3.0,9.8,226.0,81.01,67.8
2018,4,28,7,15,511.0,104.5,3.05,10.15,308.0,70.91,58.48
2018,4,28,7,30,690.0,94.0,3.1,10.5,390.0,64.93,52.87
2018,4,28,7,45,554.5,130.5,3.15,10.9,387.5,122.92,80.18
2018,4,28,8,0,419.0,167.0,3.2,11.3,385.0,167.11,116.95
2018,4,28,8,15,351.0,201.0,3.2,11.55,395.5,213.74,157.68
2018,4,28,8,30,283.0,235.0,3.2,11.8,406.0,245.54,187.14
2018,4,28,8,45,206.5,261.0,3.2,12.0,390.5,270.21,210.62
2018,4,28,9,0,130.0,287.0,3.2,12.2,375.0,279.26,220.38
2018,4,28,9,15,82.5,285.5,3.3,12.4,342.5,277.08,219.7
2018,4,28,9,30,35.0,284.0,3.4,12.6,310.0,262.56,208.49
2018,4,28,9,45,23.0,247.5,3.45,12.85,265.0,230.72,182.92
2018,4,28,10,0,11.0,211.0,3.5,13.1,220.0,199.28,157.51
2018,4,28,10,15,39.5,267.5,3.55,13.3,301.0,262.9,208.23
2018,4,28,10,30,68.0,324.0,3.6,13.5,382.0,332.96,263.11
2018,4,28,10,45,64.5,333.5,3.7,13.75,389.5,344.32,271.42
2018,4,28,11,0,61.0,343.0,3.8,14.0,397.0,355.42,279.67
2018,4,28,11,15,43.0,327.5,3.85,14.15,366.0,333.17,261.86
2018,4,28,11,30,25.0,312.0,3.9,14.3,335.0,309.04,242.55
2018,4,28,11,45,35.0,340.5,4.0,14.45,372.5,346.47,271.77
2018,4,28,12,0,45.0,369.0,4.1,14.6,410.0,385.1,301.54
2018,4,28,12,15,62.0,401.0,4.2,14.55,457.5,434.24,339.62
2018,4,28,12,30,79.0,433.0,4.3,14.5,505.0,484.97,378.63
2018,4,28,12,45,114.5,435.5,4.4,14.45,538.5,531.67,415.23
2018,4,28,13,0,150.0,438.0,4.5,14.4,572.0,573.69,448.28
2018,4,28,13,15,182.0,431.5,4.55,14.3,591.0,603.98,472.5
2018,4,28,13,30,214.0,425.0,4.6,14.2,610.0,634.18,496.73
2018,4,28,13,45,157.0,400.5,4.7,14.05,534.0,560.88,441.4
2018,4,28,14,0,100.0,376.0,4.8,13.9,458.0,473.89,374.94
2018,4,28,14,15,257.0,329.5,4.8,13.7,530.0,601.49,479.05
2018,4,28,14,30,414.0,283.0,4.8,13.5,602.0,715.56,570.26
2018,4,28,14,45,600.0,211.5,4.85,13.25,648.0,818.36,653.41
2018,4,28,15,0,786.0,140.0,4.9,13.0,694.0,903.82,718.58
2018,4,28,15,15,810.0,122.5,4.9,13.0,663.0,897.41,715.06
2018,4,28,15,30,834.0,105.0,4.9,13.0,632.0,886.74,709.15
2018,4,28,15,45,760.0,117.0,4.8,12.45,569.0,824.61,665.93
2018,4,28,16,0,686.0,129.0,4.7,11.9,506.0,759.65,620.07
2018,4,28,16,15,547.5,144.5,4.6,11.6,427.5,639.88,529.56
2018,4,28,16,30,409.0,160.0,4.5,11.3,349.0,533.87,445.1
2018,4,28,16,45,400.5,140.5,4.45,11.0,307.0,493.07,414.43
2018,4,28,17,0,392.0,121.0,4.4,10.7,265.0,451.35,381.94
2018,4,28,17,15,419.0,99.0,4.15,10.3,231.5,430.25,365.69
2018,4,28,17,30,446.0,77.0,3.9,9.9,198.0,405.32,345.1
2018,4,28,17,45,432.0,64.5,3.7,9.5,161.0,367.77,311.8
2018,4,28,18,0,418.0,52.0,3.5,9.1,124.0,326.24,273.25
2018,4,28,18,15,314.0,41.0,3.2,8.65,84.5,239.85,194.73
2018,4,28,18,30,210.0,30.0,2.9,8.2,45.0,160.58,102.35
2018,4,28,18,45,110.5,16.0,2.6,7.75,23.5,62.46,0.0
2018,4,28,19,0,11.0,2.0,2.3,7.3,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,2.25,7.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,5,15,50.5,9.5,1.6,6.25,11.5,9.05,0.0
2018,4,29,5,30,101.0,19.0,1.9,6.7,23.0,18.11,0.0
2018,4,29,5,45,217.5,33.5,2.15,7.2,58.5,26.34,16.17
2018,4,29,6,0,334.0,48.0,2.4,7.7,94.0,37.04,27.45
2018,4,29,6,15,345.0,61.0,2.55,8.0,126.5,45.96,36.08
2018,4,29,6,30,356.0,74.0,2.7,8.3,159.0,54.43,44.04
2018,4,29,6,45,276.0,101.5,2.85,8.65,177.0,77.6,65.09
2018,4,29,7,0,196.0,129.0,3.0,9.0,195.0,95.75,81.25
2018,4,29,7,15,284.5,140.0,3.05,9.3,253.5,102.74,87.18
2018,4,29,7,30,373.0,151.0,3.1,9.6,312.0,106.1,82.38
2018,4,29,7,45,337.5,166.5,3.2,9.9,326.0,145.66,106.62
2018,4,29,8,0,302.0,182.0,3.3,10.2,340.0,173.63,127.87
2018,4,29,8,15,270.5,209.0,3.35,10.55,360.5,206.99,156.26
2018,4,29,8,30,239.0,236.0,3.4,10.9,381.0,237.5,183.06
2018,4,29,8,45,178.5,265.5,3.45,11.25,378.5,266.62,209.35
2018,4,29,9,0,118.0,295.0,3.5,11.6,376.0,281.88,223.4
2018,4,29,9,15,108.0,295.0,3.55,11.95,372.5,288.2,228.72
2018,4,29,9,30,98.0,295.0,3.6,12.3,369.0,293.02,232.66
2018,4,29,9,45,62.0,278.0,3.65,12.65,325.5,275.02,218.34
2018,4,29,10,0,26.0,261.0,3.7,13.0,282.0,246.75,195.47
2018,4,29,10,15,35.5,261.0,3.7,13.15,290.5,255.17,202.11
2018,4,29,10,30,45.0,261.0,3.7,13.3,299.0,264.3,209.31
2018,4,29,10,45,36.5,266.0,3.7,13.5,297.5,266.67,210.76
2018,4,29,11,0,28.0,271.0,3.7,13.7,296.0,268.35,211.62
2018,4,29,11,15,26.0,275.5,3.75,13.75,299.0,273.74,215.71
2018,4,29,11,30,24.0,280.0,3.8,13.8,302.0,279.0,219.69
2018,4,29,11,45,49.0,328.0,3.8,13.85,373.0,346.24,272.66
2018,4,29,12,0,74.0,376.0,3.8,13.9,444.0,415.95,326.58
2018,4,29,12,15,83.5,374.5,3.8,13.9,451.0,427.61,335.66
2018,4,29,12,30,93.0,373.0,3.8,13.9,458.0,445.29,349.54
2018,4,29,12,45,88.5,387.5,3.75,13.85,467.5,454.37,356.32
2018,4,29,13,0,84.0,402.0,3.7,13.8,477.0,469.32,367.55
2018,4,29,13,15,182.0,379.5,3.7,13.7,538.5,551.67,433.48
2018,4,29,13,30,280.0,357.0,3.7,13.6,600.0,636.7,500.08
2018,4,29,13,45,293.0,332.0,3.7,13.55,579.5,629.45,495.73
2018,4,29,14,0,306.0,307.0,3.7,13.5,559.0,620.48,490.7
2018,4,29,14,15,243.0,303.0,3.7,13.45,498.5,560.02,444.5
2018,4,29,14,30,180.0,299.0,3.7,13.4,438.0,485.99,387.61
2018,4,29,14,45,171.0,300.5,3.75,13.3,427.5,481.11,384.76
2018,4,29,15,0,162.0,302.0,3.8,13.2,417.0,476.11,381.55
2018,4,29,15,15,413.0,227.5,3.8,13.2,495.5,651.62,524.25
2018,4,29,15,30,664.0,153.0,3.8,13.2,574.0,795.16,636.28
2018,4,29,15,45,736.5,121.5,3.85,12.95,555.5,810.61,649.33
2018,4,29,16,0,809.0,90.0,3.9,12.7,537.0,815.46,655.66
2018,4,29,16,15,786.5,86.5,3.9,12.45,487.0,772.49,626.31
2018,4,29,16,30,764.0,83.0,3.9,12.2,437.0,728.33,595.84
2018,4,29,16,45,731.5,78.0,3.9,11.95,384.5,673.78,556.67
2018,4,29,17,0,699.0,73.0,3.9,11.7,332.0,623.11,519.53
2018,4,29,17,15,653.0,67.5,3.8,11.25,280.0,559.46,470.65
2018,4,29,17,30,607.0,62.0,3.7,10.8,228.0,497.74,420.23
2018,4,29,17,45,537.5,55.0,3.6,10.3,178.5,422.05,356.14
2018,4,29,18,0,468.0,48.0,3.5,9.8,129.0,351.08,293.4
2018,4,29,18,15,356.0,38.5,3.45,9.35,88.0,260.2,211.55
2018,4,29,18,30,244.0,29.0,3.4,8.9,47.0,174.11,116.02
2018,4,29,18,45,129.0,15.5,3.35,8.4,24.5,70.12,0.0
2018,4,29,19,0,14.0,2.0,3.3,7.9,2.0,0.0,0.0
2018,4,29,19,15,7.0,1.0,3.2,7.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,30,5,15,8.5,7.5,1.7,5.4,8.0,7.15,0.0
2018,4,30,5,30,17.0,15.0,2.0,6.0,16.0,13.31,0.0
2018,4,30,5,45,41.0,33.0,2.25,6.55,38.0,28.14,18.05
2018,4,30,6,0,65.0,51.0,2.5,7.1,60.0,42.63,32.56
2018,4,30,6,15,95.0,71.0,2.55,7.55,90.5,58.21,47.25
2018,4,30,6,30,125.0,91.0,2.6,8.0,121.0,73.42,61.32
2018,4,30,6,45,212.0,105.0,2.65,8.45,171.0,79.84,67.13
2018,4,30,7,0,299.0,119.0,2.7,8.9,221.0,89.29,75.45
2018,4,30,7,15,294.0,139.0,2.7,9.35,253.0,102.06,86.53
2018,4,30,7,30,289.0,159.0,2.7,9.8,285.0,119.57,93.65
2018,4,30,7,45,217.0,186.0,2.7,10.25,287.0,151.87,115.57
2018,4,30,8,0,145.0,213.0,2.7,10.7,289.0,185.18,143.88
2018,4,30,8,15,99.0,224.0,2.7,11.0,278.0,204.06,160.77
2018,4,30,8,30,53.0,235.0,2.7,11.3,267.0,210.34,167.4
2018,4,30,8,45,92.0,276.0,2.7,11.65,337.0,257.98,204.3
2018,4,30,9,0,131.0,317.0,2.7,12.0,407.0,303.0,239.03
2018,4,30,9,15,179.5,335.0,2.75,12.2,466.0,346.49,272.73
2018,4,30,9,30,228.0,353.0,2.8,12.4,525.0,394.96,310.45
2018,4,30,9,45,229.5,371.0,2.85,12.65,550.5,425.54,334.34
2018,4,30,10,0,231.0,389.0,2.9,12.9,576.0,456.28,358.05
2018,4,30,10,15,284.0,386.0,2.95,13.05,624.0,494.85,388.18
2018,4,30,10,30,337.0,383.0,3.0,13.2,672.0,543.01,425.36
2018,4,30,10,45,378.5,379.0,3.05,13.4,710.5,586.47,458.53
2018,4,30,11,0,420.0,375.0,3.1,13.6,749.0,630.66,492.02
2018,4,30,11,15,497.5,335.0,3.15,13.65,784.5,674.83,526.65
2018,4,30,11,30,575.0,295.0,3.2,13.7,820.0,720.59,562.34
2018,4,30,11,45,637.5,267.0,3.25,13.75,852.0,769.66,599.62
2018,4,30,12,0,700.0,239.0,3.3,13.8,884.0,819.86,637.39
2018,4,30,12,15,794.0,192.5,3.4,13.85,922.0,876.91,679.02
2018,4,30,12,30,888.0,146.0,3.5,13.9,960.0,931.65,717.57
2018,4,30,12,45,895.0,141.0,3.55,13.95,953.5,953.43,732.72
2018,4,30,13,0,902.0,136.0,3.6,14.0,947.0,972.44,746.29
2018,4,30,13,15,897.5,135.0,3.65,13.95,928.5,981.75,753.57
2018,4,30,13,30,893.0,134.0,3.7,13.9,910.0,987.9,758.9
2018,4,30,13,45,886.5,132.5,3.75,13.9,884.5,988.48,760.39
2018,4,30,14,0,880.0,131.0,3.8,13.9,859.0,985.87,759.86
2018,4,30,14,15,872.0,129.0,3.85,13.85,827.0,978.17,756.1
2018,4,30,14,30,864.0,127.0,3.9,13.8,795.0,975.63,756.11
2018,4,30,14,45,853.5,123.5,3.9,13.7,756.5,957.93,745.4
2018,4,30,15,0,843.0,120.0,3.9,13.6,718.0,937.31,732.81
2018,4,30,15,15,827.5,117.5,3.9,13.6,674.5,910.47,715.58
2018,4,30,15,30,812.0,115.0,3.9,13.6,631.0,881.21,696.6
2018,4,30,15,45,793.0,111.0,3.9,13.3,583.5,844.92,673.18
2018,4,30,16,0,774.0,107.0,3.9,13.0,536.0,806.76,648.14
2018,4,30,16,15,749.0,102.0,3.9,12.75,485.0,765.17,620.07
2018,4,30,16,30,724.0,97.0,3.9,12.5,434.0,718.53,587.66
2018,4,30,16,45,689.5,91.0,3.85,12.2,381.5,662.7,547.39
2018,4,30,17,0,655.0,85.0,3.8,11.9,329.0,607.2,506.34
2018,4,30,17,15,605.5,78.5,3.7,11.4,277.0,541.31,454.97
2018,4,30,17,30,556.0,72.0,3.6,10.9,225.0,477.58,403.04
2018,4,30,17,45,484.0,63.0,3.55,10.35,176.0,399.64,337.36
2018,4,30,18,0,412.0,54.0,3.5,9.8,127.0,326.56,273.23
2018,4,30,18,15,303.0,42.5,3.45,9.3,86.5,236.9,192.95
2018,4,30,18,30,194.0,31.0,3.4,8.8,46.0,156.77,107.7
2018,4,30,18,45,101.5,16.5,3.35,8.3,24.0,59.46,0.0
2018,4,30,19,0,9.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,4,30,19,15,4.5,1.0,3.2,7.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,5,15,0.0,1.5,1.9,4.95,1.5,1.43,0.0
2018,5,1,5,30,0.0,3.0,2.2,5.6,3.0,2.77,0.0
2018,5,1,5,45,0.0,5.0,2.55,6.2,5.0,4.62,0.0
2018,5,1,6,0,0.0,7.0,2.9,6.8,7.0,6.48,0.18
2018,5,1,6,15,2.0,19.0,2.85,7.4,19.5,17.61,10.44
2018,5,1,6,30,4.0,31.0,2.8,8.0,32.0,28.77,20.74
2018,5,1,6,45,124.0,75.0,2.8,8.55,117.5,58.28,47.63
2018,5,1,7,0,244.0,119.0,2.8,9.1,203.0,89.08,75.22
2018,5,1,7,15,260.5,140.5,2.75,9.75,243.0,102.88,87.11
2018,5,1,7,30,277.0,162.0,2.7,10.4,283.0,122.57,95.35
2018,5,1,7,45,495.5,138.0,2.65,11.05,387.0,131.48,87.63
2018,5,1,8,0,714.0,114.0,2.6,11.7,491.0,167.37,103.55
2018,5,1,8,15,756.5,113.5,2.65,12.2,546.5,214.47,140.76
2018,5,1,8,30,799.0,113.0,2.7,12.7,602.0,271.02,188.52
2018,5,1,8,45,819.0,114.5,2.7,13.25,648.0,321.43,233.1
2018,5,1,9,0,839.0,116.0,2.7,13.8,694.0,373.52,278.88
2018,5,1,9,15,857.5,115.5,2.75,14.25,735.5,424.83,323.5
2018,5,1,9,30,876.0,115.0,2.8,14.7,777.0,481.95,371.45
2018,5,1,9,45,893.0,112.0,2.8,15.15,813.0,531.74,412.58
2018,5,1,10,0,910.0,109.0,2.8,15.6,849.0,581.77,452.74
2018,5,1,10,15,917.5,110.5,2.8,15.95,877.5,630.13,490.6
2018,5,1,10,30,925.0,112.0,2.8,16.3,906.0,677.52,526.68
2018,5,1,10,45,930.5,112.0,2.85,16.65,927.0,721.1,559.34
2018,5,1,11,0,936.0,112.0,2.9,17.0,948.0,763.13,589.77
2018,5,1,11,15,939.0,112.5,2.85,17.3,961.0,802.01,615.6
2018,5,1,11,30,942.0,113.0,2.8,17.6,974.0,838.82,639.69
2018,5,1,11,45,943.0,113.5,2.8,17.85,979.5,871.78,661.36
2018,5,1,12,0,944.0,114.0,2.8,18.1,985.0,902.26,681.22
2018,5,1,12,15,945.0,112.5,2.85,18.25,982.5,928.22,698.6
2018,5,1,12,30,946.0,111.0,2.9,18.4,980.0,951.37,714.14
2018,5,1,12,45,945.5,109.5,2.95,18.55,970.0,970.22,726.87
2018,5,1,13,0,945.0,108.0,3.0,18.7,960.0,985.99,737.64
2018,5,1,13,15,893.5,135.5,3.1,18.7,928.5,980.1,734.87
2018,5,1,13,30,842.0,163.0,3.2,18.7,897.0,978.72,735.42
2018,5,1,13,45,767.5,196.0,3.3,18.75,850.5,955.89,721.36
2018,5,1,14,0,693.0,229.0,3.4,18.8,804.0,925.42,702.18
2018,5,1,14,15,727.0,201.0,3.55,18.6,783.5,931.93,709.43
2018,5,1,14,30,761.0,173.0,3.7,18.4,763.0,934.36,713.72
2018,5,1,14,45,695.0,188.5,3.85,18.25,707.5,886.51,682.9
2018,5,1,15,0,629.0,204.0,4.0,18.1,652.0,836.8,650.56
2018,5,1,15,15,621.0,190.5,4.0,18.1,610.0,808.5,632.11
2018,5,1,15,30,613.0,177.0,4.0,18.1,568.0,777.92,611.77
2018,5,1,15,45,464.0,202.5,4.3,17.25,485.5,659.38,525.85
2018,5,1,16,0,315.0,228.0,4.6,16.4,403.0,538.87,435.12
2018,5,1,16,15,295.0,207.5,4.8,15.7,359.5,492.96,402.52
2018,5,1,16,30,275.0,187.0,5.0,15.0,316.0,446.98,368.6
2018,5,1,16,45,350.5,151.0,5.15,14.3,295.5,455.2,379.78
2018,5,1,17,0,426.0,115.0,5.3,13.6,275.0,470.62,395.88
2018,5,1,17,15,476.5,91.5,5.35,12.8,244.5,462.53,391.74
2018,5,1,17,30,527.0,68.0,5.4,12.0,214.0,454.65,386.47
2018,5,1,17,45,438.5,60.5,5.45,11.15,165.0,369.6,314.05
2018,5,1,18,0,350.0,53.0,5.5,10.3,116.0,287.99,242.41
2018,5,1,18,15,268.5,41.0,5.3,9.7,80.0,216.64,177.2
2018,5,1,18,30,187.0,29.0,5.1,9.1,44.0,151.24,106.8
2018,5,1,18,45,103.5,16.5,4.85,8.5,24.0,60.51,0.0
2018,5,1,19,0,20.0,4.0,4.6,7.9,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.5,7.7,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,2,5,15,59.0,11.5,2.05,7.0,14.5,10.96,0.0
2018,5,2,5,30,118.0,23.0,2.1,7.2,29.0,18.34,0.0
2018,5,2,5,45,232.0,37.0,2.15,7.4,66.0,28.98,19.19
2018,5,2,6,0,346.0,51.0,2.2,7.6,103.0,39.18,29.55
2018,5,2,6,15,427.0,61.5,2.15,7.9,150.5,47.42,37.51
2018,5,2,6,30,508.0,72.0,2.1,8.2,198.0,53.54,43.3
2018,5,2,6,45,564.0,79.0,2.05,8.45,249.5,56.25,45.79
2018,5,2,7,0,620.0,86.0,2.0,8.7,301.0,58.85,48.04
2018,5,2,7,15,661.0,91.0,1.95,9.15,353.5,59.7,48.58
2018,5,2,7,30,702.0,96.0,1.9,9.6,406.0,76.93,49.35
2018,5,2,7,45,733.0,100.0,1.85,10.05,458.0,121.05,69.69
2018,5,2,8,0,764.0,104.0,1.8,10.5,510.0,174.42,107.42
2018,5,2,8,15,788.0,107.0,1.75,11.1,559.5,223.03,146.78
2018,5,2,8,30,812.0,110.0,1.7,11.7,609.0,274.16,190.81
2018,5,2,8,45,832.0,110.5,1.7,12.35,654.5,324.42,235.08
2018,5,2,9,0,852.0,111.0,1.7,13.0,700.0,376.34,280.36
2018,5,2,9,15,866.5,112.0,1.7,13.55,740.5,433.25,328.65
2018,5,2,9,30,881.0,113.0,1.7,14.1,781.0,484.99,371.69
2018,5,2,9,45,893.0,113.0,1.75,14.65,816.0,534.99,412.38
2018,5,2,10,0,905.0,113.0,1.8,15.2,851.0,584.83,451.72
2018,5,2,10,15,912.5,114.0,1.9,15.6,879.0,632.52,488.86
2018,5,2,10,30,920.0,115.0,2.0,16.0,907.0,679.24,524.35
2018,5,2,10,45,925.5,115.5,2.15,16.45,928.0,723.02,557.13
2018,5,2,11,0,931.0,116.0,2.3,16.9,949.0,765.26,587.82
2018,5,2,11,15,934.5,115.5,2.5,17.15,962.0,803.42,614.62
2018,5,2,11,30,938.0,115.0,2.7,17.4,975.0,839.53,639.91
2018,5,2,11,45,939.5,115.5,2.9,17.65,980.5,872.73,663.13
2018,5,2,12,0,941.0,116.0,3.1,17.9,986.0,903.5,684.66
2018,5,2,12,15,942.0,114.5,3.25,18.0,983.5,929.35,702.89
2018,5,2,12,30,943.0,113.0,3.4,18.1,981.0,952.41,719.3
2018,5,2,12,45,943.0,111.0,3.55,18.2,971.0,971.16,732.87
2018,5,2,13,0,943.0,109.0,3.7,18.3,961.0,986.82,744.48
2018,5,2,13,15,939.5,108.5,3.75,18.3,943.0,997.58,752.51
2018,5,2,13,30,936.0,108.0,3.8,18.3,925.0,1005.08,758.5
2018,5,2,13,45,930.5,106.5,3.9,18.25,899.5,1006.36,760.92
2018,5,2,14,0,925.0,105.0,4.0,18.2,874.0,1004.33,761.27
2018,5,2,14,15,918.0,103.5,4.05,18.05,842.0,997.6,758.54
2018,5,2,14,30,911.0,102.0,4.1,17.9,810.0,987.67,753.77
2018,5,2,14,45,901.5,100.0,4.15,17.75,772.0,971.72,744.95
2018,5,2,15,0,892.0,98.0,4.2,17.6,734.0,952.81,734.17
2018,5,2,15,15,878.5,95.5,4.2,17.6,690.5,926.81,717.78
2018,5,2,15,30,865.0,93.0,4.2,17.6,647.0,898.28,699.62
2018,5,2,15,45,847.0,90.5,4.3,16.95,599.0,870.92,684.38
2018,5,2,16,0,829.0,88.0,4.4,16.3,551.0,834.04,662.31
2018,5,2,16,15,805.5,84.5,4.45,15.8,500.0,789.63,633.5
2018,5,2,16,30,782.0,81.0,4.5,15.3,449.0,744.04,603.18
2018,5,2,16,45,750.0,77.0,4.55,14.8,396.5,690.4,565.87
2018,5,2,17,0,718.0,73.0,4.6,14.3,344.0,636.73,527.41
2018,5,2,17,15,672.0,67.5,4.45,13.65,291.0,575.86,481.43
2018,5,2,17,30,626.0,62.0,4.3,13.0,238.0,513.21,430.94
2018,5,2,17,45,557.5,55.5,4.15,12.3,188.0,437.69,367.68
2018,5,2,18,0,489.0,49.0,4.0,11.6,138.0,366.76,305.67
2018,5,2,18,15,381.5,39.5,3.8,11.05,95.5,276.78,225.41
2018,5,2,18,30,274.0,30.0,3.6,10.5,53.0,194.96,140.77
2018,5,2,18,45,152.5,18.0,3.4,9.9,29.0,83.41,0.0
2018,5,2,19,0,31.0,6.0,3.2,9.3,5.0,0.0,0.0
2018,5,2,19,15,15.5,3.0,3.2,9.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,5,3,5,15,83.0,12.0,2.65,6.45,16.5,11.44,0.0
2018,5,3,5,30,166.0,24.0,2.9,6.9,33.0,19.14,0.07
2018,5,3,5,45,262.5,33.5,3.15,7.3,65.5,26.91,17.59
2018,5,3,6,0,359.0,43.0,3.4,7.7,98.0,33.12,24.14
2018,5,3,6,15,273.5,40.0,3.45,8.05,91.0,28.15,20.01
2018,5,3,6,30,188.0,37.0,3.5,8.4,84.0,26.31,18.45
2018,5,3,6,45,94.0,39.5,3.5,8.8,63.0,31.56,23.25
2018,5,3,7,0,0.0,42.0,3.5,9.2,42.0,39.01,29.94
2018,5,3,7,15,0.0,48.0,3.5,9.55,48.0,44.6,34.87
2018,5,3,7,30,0.0,54.0,3.5,9.9,54.0,50.2,37.75
2018,5,3,7,45,0.0,68.5,3.5,10.25,68.5,63.75,49.12
2018,5,3,8,0,0.0,83.0,3.5,10.6,83.0,77.31,60.37
2018,5,3,8,15,1.0,119.0,3.5,11.0,119.5,109.63,87.14
2018,5,3,8,30,2.0,155.0,3.5,11.4,156.0,141.46,113.08
2018,5,3,8,45,15.5,206.5,3.55,11.8,217.0,189.95,151.89
2018,5,3,9,0,29.0,258.0,3.6,12.2,278.0,232.15,185.12
2018,5,3,9,15,182.0,279.5,3.65,12.55,417.0,307.2,242.77
2018,5,3,9,30,335.0,301.0,3.7,12.9,556.0,397.55,313.12
2018,5,3,9,45,576.0,228.5,3.75,13.25,690.0,470.61,371.06
2018,5,3,10,0,817.0,156.0,3.8,13.6,824.0,572.98,452.1
2018,5,3,10,15,872.0,135.0,3.85,13.85,869.0,628.73,496.47
2018,5,3,10,30,927.0,114.0,3.9,14.1,914.0,684.96,540.74
2018,5,3,10,45,933.5,114.0,3.95,14.4,935.5,729.19,574.57
2018,5,3,11,0,940.0,114.0,4.0,14.7,957.0,771.94,606.08
2018,5,3,11,15,944.0,113.0,4.05,14.9,970.0,810.26,632.9
2018,5,3,11,30,948.0,112.0,4.1,15.1,983.0,846.53,658.11
2018,5,3,11,45,950.5,112.0,4.15,15.3,989.0,880.31,681.42
2018,5,3,12,0,953.0,112.0,4.2,15.5,995.0,911.65,702.94
2018,5,3,12,15,954.5,110.5,4.2,15.6,993.0,938.13,721.03
2018,5,3,12,30,956.0,109.0,4.2,15.7,991.0,961.81,737.19
2018,5,3,12,45,956.0,108.0,4.25,15.8,981.5,981.68,751.06
2018,5,3,13,0,956.0,107.0,4.3,15.9,972.0,998.47,762.84
2018,5,3,13,15,952.5,106.0,4.3,15.95,953.5,1008.8,770.29
2018,5,3,13,30,949.0,105.0,4.3,16.0,935.0,1015.83,775.57
2018,5,3,13,45,943.5,104.0,4.35,16.05,909.5,1017.63,777.81
2018,5,3,14,0,938.0,103.0,4.4,16.1,884.0,1016.1,778.04
2018,5,3,14,15,930.5,101.5,4.4,16.05,851.5,1008.82,774.29
2018,5,3,14,30,923.0,100.0,4.4,16.0,819.0,998.31,768.48
2018,5,3,14,45,912.5,98.5,4.35,15.95,780.5,981.82,758.19
2018,5,3,15,0,902.0,97.0,4.3,15.9,742.0,962.37,745.98
2018,5,3,15,15,881.5,95.5,4.3,15.9,694.5,930.89,725.65
2018,5,3,15,30,861.0,94.0,4.3,15.9,647.0,897.11,703.68
2018,5,3,15,45,846.5,90.0,4.2,15.5,600.0,871.14,687.71
2018,5,3,16,0,832.0,86.0,4.1,15.1,553.0,835.44,664.55
2018,5,3,16,15,806.0,84.5,4.05,14.7,502.5,791.27,635.13
2018,5,3,16,30,780.0,83.0,4.0,14.3,452.0,746.06,604.46
2018,5,3,16,45,743.0,79.0,3.9,13.9,397.5,688.57,563.57
2018,5,3,17,0,706.0,75.0,3.8,13.5,343.0,635.27,524.92
2018,5,3,17,15,658.5,70.5,3.7,12.85,291.0,571.34,477.03
2018,5,3,17,30,611.0,66.0,3.6,12.2,239.0,509.39,427.44
2018,5,3,17,45,522.0,59.5,3.55,11.55,186.0,421.57,354.5
2018,5,3,18,0,433.0,53.0,3.5,10.9,133.0,339.95,284.0
2018,5,3,18,15,341.0,41.5,3.45,10.3,92.5,258.11,211.0
2018,5,3,18,30,249.0,30.0,3.4,9.7,52.0,184.79,136.05
2018,5,3,18,45,141.0,17.5,3.35,9.1,28.5,78.19,0.0
2018,5,3,19,0,33.0,5.0,3.3,8.5,5.0,4.77,0.0
2018,5,3,19,15,16.5,2.5,3.3,8.2,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,5,4,5,15,34.0,10.5,1.8,5.2,12.5,10.01,0.0
2018,5,4,5,30,68.0,21.0,2.1,5.8,25.0,17.5,1.87
2018,5,4,5,45,140.0,37.0,2.4,6.35,55.5,30.23,20.7
2018,5,4,6,0,212.0,53.0,2.7,6.9,86.0,40.39,30.82
2018,5,4,6,15,371.0,60.5,2.8,7.45,144.5,45.12,35.53
2018,5,4,6,30,530.0,68.0,2.9,8.0,203.0,49.6,39.76
2018,5,4,6,45,589.5,73.0,2.95,8.6,255.0,50.9,40.9
2018,5,4,7,0,649.0,78.0,3.0,9.2,307.0,52.21,41.92
2018,5,4,7,15,642.5,92.0,2.85,9.9,348.5,60.0,48.68
2018,5,4,7,30,636.0,106.0,2.7,10.6,390.0,87.28,56.49
2018,5,4,7,45,666.5,112.5,2.5,11.3,441.5,129.88,78.3
2018,5,4,8,0,697.0,119.0,2.3,12.0,493.0,176.02,111.02
2018,5,4,8,15,681.5,135.5,2.1,12.7,529.0,224.68,152.15
2018,5,4,8,30,666.0,152.0,1.9,13.4,565.0,271.96,193.63
2018,5,4,8,45,605.5,189.0,1.7,14.1,585.0,321.22,237.57
2018,5,4,9,0,545.0,226.0,1.5,14.8,605.0,364.76,275.13
2018,5,4,9,15,561.5,236.0,1.4,15.45,646.0,410.31,311.69
2018,5,4,9,30,578.0,246.0,1.3,16.1,687.0,457.21,348.19
2018,5,4,9,45,711.0,194.5,1.2,16.8,761.0,510.38,388.57
2018,5,4,10,0,844.0,143.0,1.1,17.5,835.0,578.49,439.16
2018,5,4,10,15,881.5,128.0,1.15,18.1,871.5,630.55,477.77
2018,5,4,10,30,919.0,113.0,1.2,18.7,908.0,681.19,514.68
2018,5,4,10,45,821.5,172.0,1.2,19.35,895.0,706.13,530.01
2018,5,4,11,0,724.0,231.0,1.2,20.0,882.0,723.81,539.63
2018,5,4,11,15,610.5,300.0,1.25,20.5,854.0,731.26,542.1
2018,5,4,11,30,497.0,369.0,1.3,21.0,826.0,732.33,539.77
2018,5,4,11,45,506.5,374.5,1.3,21.5,842.5,767.26,562.54
2018,5,4,12,0,516.0,380.0,1.3,22.0,859.0,801.57,584.17
2018,5,4,12,15,547.0,361.0,1.25,22.35,867.5,830.94,602.93
2018,5,4,12,30,578.0,342.0,1.2,22.7,876.0,859.45,620.94
2018,5,4,12,45,567.0,342.5,1.15,23.05,861.5,867.34,624.39
