Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,10,5,45,89.5,9.0,2.05,9.5,12.5,0.0,0.0
2018,9,10,6,0,179.0,18.0,2.2,9.9,25.0,17.16,0.0
2018,9,10,6,15,316.5,28.5,2.25,10.55,64.0,22.95,13.09
2018,9,10,6,30,454.0,39.0,2.3,11.2,103.0,30.3,21.11
2018,9,10,6,45,532.0,47.0,2.3,11.85,152.5,35.01,25.76
2018,9,10,7,0,610.0,55.0,2.3,12.5,202.0,39.54,30.0
2018,9,10,7,15,661.0,60.5,2.15,13.25,254.5,41.81,32.01
2018,9,10,7,30,712.0,66.0,2.0,14.0,307.0,48.42,37.77
2018,9,10,7,45,746.0,71.0,1.85,14.7,359.5,50.36,39.28
2018,9,10,8,0,780.0,76.0,1.7,15.4,412.0,70.96,41.35
2018,9,10,8,15,804.5,79.5,1.6,16.25,462.0,119.95,63.85
2018,9,10,8,30,829.0,83.0,1.5,17.1,512.0,171.55,99.56
2018,9,10,8,45,846.5,86.5,1.4,18.0,558.5,224.22,142.05
2018,9,10,9,0,864.0,90.0,1.3,18.9,605.0,284.48,192.64
2018,9,10,9,15,881.0,90.5,1.35,19.8,647.0,336.83,237.55
2018,9,10,9,30,898.0,91.0,1.4,20.7,689.0,389.93,282.47
2018,9,10,9,45,912.0,91.0,1.4,21.6,725.5,441.95,325.33
2018,9,10,10,0,926.0,91.0,1.4,22.5,762.0,493.94,366.71
2018,9,10,10,15,933.0,92.5,1.45,23.3,790.5,543.53,405.29
2018,9,10,10,30,940.0,94.0,1.5,24.1,819.0,592.03,441.76
2018,9,10,10,45,945.0,95.0,1.6,24.9,840.5,637.6,475.32
2018,9,10,11,0,950.0,96.0,1.7,25.7,862.0,681.49,506.74
2018,9,10,11,15,953.0,96.5,1.8,26.35,875.5,721.73,535.14
2018,9,10,11,30,956.0,97.0,1.9,27.0,889.0,759.74,560.91
2018,9,10,11,45,958.0,97.0,2.0,27.65,895.0,794.17,582.77
2018,9,10,12,0,960.0,97.0,2.1,28.3,901.0,825.98,602.77
2018,9,10,12,15,955.5,99.0,2.15,28.75,897.0,851.88,618.88
2018,9,10,12,30,951.0,101.0,2.2,29.2,893.0,874.65,632.97
2018,9,10,12,45,944.0,103.5,2.3,29.7,881.0,892.64,644.3
2018,9,10,13,0,937.0,106.0,2.4,30.2,869.0,907.32,653.59
2018,9,10,13,15,931.5,105.5,2.5,30.3,849.5,916.86,660.74
2018,9,10,13,30,926.0,105.0,2.6,30.4,830.0,923.02,665.88
2018,9,10,13,45,918.5,103.0,2.75,30.55,802.5,922.47,667.07
2018,9,10,14,0,911.0,101.0,2.9,30.7,775.0,918.52,666.19
2018,9,10,14,15,900.5,100.0,3.05,30.55,741.5,909.71,663.02
2018,9,10,14,30,890.0,99.0,3.2,30.4,708.0,897.72,657.82
2018,9,10,14,45,876.5,97.0,3.35,30.25,668.0,878.93,648.11
2018,9,10,15,0,863.0,95.0,3.5,30.1,628.0,864.1,641.07
2018,9,10,15,15,845.5,92.5,3.5,30.1,583.0,835.81,623.66
2018,9,10,15,30,828.0,90.0,3.5,30.1,538.0,805.09,604.57
2018,9,10,15,45,804.0,86.0,3.8,29.2,488.5,765.13,582.25
2018,9,10,16,0,780.0,82.0,4.1,28.3,439.0,723.51,557.88
2018,9,10,16,15,746.5,78.0,4.25,27.3,387.0,673.37,526.06
2018,9,10,16,30,713.0,74.0,4.4,26.3,335.0,626.67,495.6
2018,9,10,16,45,665.0,68.5,4.55,25.3,282.0,564.61,451.78
2018,9,10,17,0,617.0,63.0,4.7,24.3,229.0,503.96,405.98
2018,9,10,17,15,544.5,55.5,4.85,22.75,178.5,427.65,345.91
2018,9,10,17,30,472.0,48.0,5.0,21.2,128.0,355.57,285.89
2018,9,10,17,45,356.0,37.5,5.15,19.7,85.5,262.0,204.87
2018,9,10,18,0,240.0,27.0,5.3,18.2,43.0,169.76,94.23
2018,9,10,18,15,126.5,14.5,5.25,17.3,22.5,69.35,0.0
2018,9,10,18,30,13.0,2.0,5.2,16.4,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,5.15,15.45,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,5,45,91.5,8.5,2.75,9.4,12.0,0.0,0.0
2018,9,11,6,0,183.0,17.0,2.9,9.7,24.0,16.2,0.0
2018,9,11,6,15,323.5,27.5,2.9,10.25,63.0,22.14,12.18
2018,9,11,6,30,464.0,38.0,2.9,10.8,102.0,29.53,20.43
2018,9,11,6,45,540.5,45.5,2.95,11.35,151.0,33.86,24.75
2018,9,11,7,0,617.0,53.0,3.0,11.9,200.0,38.03,28.7
2018,9,11,7,15,665.0,59.5,2.9,12.8,252.5,45.2,35.1
2018,9,11,7,30,713.0,66.0,2.8,13.7,305.0,48.56,37.94
2018,9,11,7,45,743.5,71.0,2.7,14.55,356.5,50.49,39.41
2018,9,11,8,0,774.0,76.0,2.6,15.4,408.0,68.87,40.89
2018,9,11,8,15,796.0,81.0,2.55,16.2,457.5,118.51,63.52
2018,9,11,8,30,818.0,86.0,2.5,17.0,507.0,170.49,99.5
2018,9,11,8,45,832.5,90.5,2.5,17.85,552.5,222.82,141.98
2018,9,11,9,0,847.0,95.0,2.5,18.7,598.0,276.29,187.86
2018,9,11,9,15,858.5,98.5,2.55,19.45,638.0,328.97,233.86
2018,9,11,9,30,870.0,102.0,2.6,20.2,678.0,387.2,283.49
2018,9,11,9,45,877.5,105.5,2.7,20.95,712.5,438.28,326.71
2018,9,11,10,0,885.0,109.0,2.8,21.7,747.0,488.83,368.29
2018,9,11,10,15,892.0,110.5,2.9,22.3,775.0,536.7,406.88
2018,9,11,10,30,899.0,112.0,3.0,22.9,803.0,583.54,443.57
2018,9,11,10,45,903.5,113.5,3.1,23.45,823.5,627.71,477.38
2018,9,11,11,0,908.0,115.0,3.2,24.0,844.0,670.25,509.15
2018,9,11,11,15,912.0,115.0,3.3,24.45,857.5,709.31,537.93
2018,9,11,11,30,916.0,115.0,3.4,24.9,871.0,746.32,564.68
2018,9,11,11,45,918.0,115.5,3.55,25.35,877.0,780.12,587.79
2018,9,11,12,0,920.0,116.0,3.7,25.8,883.0,811.43,608.78
2018,9,11,12,15,931.0,109.0,3.8,26.1,883.0,839.93,627.92
2018,9,11,12,30,942.0,102.0,3.9,26.4,883.0,865.82,645.3
2018,9,11,12,45,954.5,93.5,4.05,26.7,876.0,888.6,660.85
2018,9,11,13,0,967.0,85.0,4.2,27.0,869.0,908.33,674.41
2018,9,11,13,15,963.5,84.5,4.3,26.9,850.5,919.58,683.2
2018,9,11,13,30,960.0,84.0,4.4,26.8,832.0,927.4,689.88
2018,9,11,13,45,955.0,82.5,4.55,26.7,805.5,929.36,692.97
2018,9,11,14,0,950.0,81.0,4.7,26.6,779.0,927.85,694.34
2018,9,11,14,15,942.5,79.5,4.85,26.2,746.0,920.7,692.82
2018,9,11,14,30,935.0,78.0,5.0,25.8,713.0,910.19,689.09
2018,9,11,14,45,924.5,76.0,5.2,25.35,673.5,893.24,681.34
2018,9,11,15,0,914.0,74.0,5.4,24.9,634.0,873.2,671.34
2018,9,11,15,15,898.5,71.5,5.4,24.9,588.5,845.43,653.45
2018,9,11,15,30,883.0,69.0,5.4,24.9,543.0,815.07,633.67
2018,9,11,15,45,863.0,66.5,5.6,23.45,494.0,778.78,613.82
2018,9,11,16,0,843.0,64.0,5.8,22.0,445.0,740.63,591.82
2018,9,11,16,15,815.0,60.5,5.75,21.1,393.0,693.67,560.11
2018,9,11,16,30,787.0,57.0,5.7,20.2,341.0,651.97,531.51
2018,9,11,16,45,745.5,53.0,5.7,19.25,288.0,593.6,488.86
2018,9,11,17,0,704.0,49.0,5.7,18.3,235.0,536.0,443.92
2018,9,11,17,15,635.0,44.0,5.5,17.35,183.5,461.53,381.79
2018,9,11,17,30,566.0,39.0,5.3,16.4,132.0,390.61,319.58
2018,9,11,17,45,433.0,31.0,5.15,15.45,87.0,293.65,232.06
2018,9,11,18,0,300.0,23.0,5.0,14.5,42.0,192.38,90.26
2018,9,11,18,15,150.0,11.5,4.95,14.0,21.0,76.21,0.0
2018,9,11,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,12,5,45,9.0,3.5,3.3,9.65,4.0,0.0,0.0
2018,9,12,6,0,18.0,7.0,3.4,9.8,8.0,6.67,0.0
2018,9,12,6,15,36.5,21.5,3.5,10.35,25.5,19.09,9.45
2018,9,12,6,30,55.0,36.0,3.6,10.9,43.0,31.28,21.9
2018,9,12,6,45,52.0,46.5,3.7,11.5,56.0,40.1,30.28
2018,9,12,7,0,49.0,57.0,3.8,12.1,69.0,48.69,38.22
2018,9,12,7,15,126.5,87.0,3.8,12.75,127.0,71.61,58.72
2018,9,12,7,30,204.0,117.0,3.8,13.4,185.0,87.71,72.81
2018,9,12,7,45,277.5,136.0,3.75,14.05,244.5,100.14,83.38
2018,9,12,8,0,351.0,155.0,3.7,14.7,304.0,119.8,90.67
2018,9,12,8,15,518.5,136.5,3.65,15.45,386.5,134.35,87.61
2018,9,12,8,30,686.0,118.0,3.6,16.2,469.0,171.3,106.42
2018,9,12,8,45,693.0,127.5,3.55,16.95,509.5,219.63,145.8
2018,9,12,9,0,700.0,137.0,3.5,17.7,550.0,268.51,187.77
2018,9,12,9,15,658.5,161.5,3.5,18.4,571.5,316.03,230.44
2018,9,12,9,30,617.0,186.0,3.5,19.1,593.0,359.16,268.49
2018,9,12,9,45,707.5,162.5,3.5,19.75,652.5,409.09,308.97
2018,9,12,10,0,798.0,139.0,3.5,20.4,712.0,470.34,357.93
2018,9,12,10,15,626.0,217.0,3.65,20.8,677.0,490.4,375.83
2018,9,12,10,30,454.0,295.0,3.8,21.2,642.0,497.71,381.97
2018,9,12,10,45,384.5,330.0,3.9,21.55,629.5,514.04,394.19
2018,9,12,11,0,315.0,365.0,4.0,21.9,617.0,522.16,399.55
2018,9,12,11,15,379.0,350.0,4.1,22.05,658.0,568.35,435.01
2018,9,12,11,30,443.0,335.0,4.2,22.2,699.0,618.67,473.15
2018,9,12,11,45,521.0,305.5,4.35,22.35,736.0,668.83,511.48
2018,9,12,12,0,599.0,276.0,4.5,22.5,773.0,721.22,551.5
2018,9,12,12,15,496.0,297.5,4.55,22.5,708.0,682.56,522.49
2018,9,12,12,30,393.0,319.0,4.6,22.5,643.0,637.57,488.74
2018,9,12,12,45,487.5,295.5,4.7,22.45,692.0,706.25,541.74
2018,9,12,13,0,582.0,272.0,4.8,22.4,741.0,775.86,594.46
2018,9,12,13,15,610.5,252.0,4.9,22.3,734.0,794.96,610.04
2018,9,12,13,30,639.0,232.0,5.0,22.2,727.0,810.45,623.48
2018,9,12,13,45,588.5,240.5,5.05,22.05,684.5,780.16,602.27
2018,9,12,14,0,538.0,249.0,5.1,21.9,642.0,750.75,581.63
2018,9,12,14,15,455.0,258.0,5.15,21.45,580.0,691.39,538.92
2018,9,12,14,30,372.0,267.0,5.2,21.0,518.0,619.05,486.03
2018,9,12,14,45,259.0,266.0,5.25,20.55,436.0,521.67,412.2
2018,9,12,15,0,146.0,265.0,5.3,20.1,354.0,412.9,327.66
2018,9,12,15,15,142.5,244.0,5.3,20.1,325.5,387.7,309.3
2018,9,12,15,30,139.0,223.0,5.3,20.1,297.0,361.78,289.98
2018,9,12,15,45,202.0,197.5,5.3,18.7,294.0,382.68,311.06
2018,9,12,16,0,265.0,172.0,5.3,17.3,291.0,412.1,338.67
2018,9,12,16,15,297.5,147.5,5.25,16.65,265.5,402.5,333.48
2018,9,12,16,30,330.0,123.0,5.2,16.0,240.0,389.47,325.16
2018,9,12,16,45,236.0,110.5,5.2,15.35,187.5,302.71,253.25
2018,9,12,17,0,142.0,98.0,5.2,14.7,135.0,211.47,175.98
2018,9,12,17,15,98.5,77.0,5.05,14.2,100.0,156.93,128.85
2018,9,12,17,30,55.0,56.0,4.9,13.7,65.0,104.89,83.19
2018,9,12,17,45,42.0,37.5,4.75,13.15,43.0,75.3,55.91
2018,9,12,18,0,29.0,19.0,4.6,12.6,21.0,39.83,8.7
2018,9,12,18,15,14.5,9.5,4.5,12.4,10.5,15.3,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,6.0,3.45,10.0,6.5,0.0,0.0
2018,9,13,6,0,30.0,12.0,3.6,10.2,13.0,11.44,0.0
2018,9,13,6,15,100.5,29.0,3.7,10.7,40.5,23.88,12.8
2018,9,13,6,30,171.0,46.0,3.8,11.2,68.0,37.21,27.01
2018,9,13,6,45,275.5,58.5,3.95,11.75,113.5,44.08,33.76
2018,9,13,7,0,380.0,71.0,4.1,12.3,159.0,52.4,41.48
2018,9,13,7,15,537.0,67.0,4.05,12.9,225.5,47.15,36.81
2018,9,13,7,30,694.0,63.0,4.0,13.5,292.0,46.23,35.88
2018,9,13,7,45,743.0,64.5,3.95,14.05,346.5,45.51,35.07
2018,9,13,8,0,792.0,66.0,3.9,14.6,401.0,57.55,33.94
2018,9,13,8,15,816.5,69.0,3.85,15.25,450.5,106.68,54.21
2018,9,13,8,30,841.0,72.0,3.8,15.9,500.0,165.18,94.93
2018,9,13,8,45,858.5,73.5,3.75,16.55,545.0,216.52,136.64
2018,9,13,9,0,876.0,75.0,3.7,17.2,590.0,269.1,182.41
2018,9,13,9,15,887.5,78.0,3.65,17.75,630.5,322.22,229.73
2018,9,13,9,30,899.0,81.0,3.6,18.3,671.0,375.59,276.83
2018,9,13,9,45,907.0,83.5,3.6,18.9,705.5,427.2,321.61
2018,9,13,10,0,915.0,86.0,3.6,19.5,740.0,478.25,364.67
2018,9,13,10,15,922.5,87.0,3.6,19.85,768.5,526.99,405.07
2018,9,13,10,30,930.0,88.0,3.6,20.2,797.0,574.66,443.49
2018,9,13,10,45,934.5,89.0,3.6,20.55,817.5,619.35,478.61
2018,9,13,11,0,939.0,90.0,3.6,20.9,838.0,662.31,511.53
2018,9,13,11,15,942.5,90.5,3.7,21.1,851.5,702.24,542.11
2018,9,13,11,30,946.0,91.0,3.8,21.3,865.0,740.0,570.3
2018,9,13,11,45,948.0,91.0,3.95,21.5,870.5,773.86,594.15
2018,9,13,12,0,950.0,91.0,4.1,21.7,876.0,805.11,616.12
2018,9,13,12,15,951.5,90.0,4.2,21.7,873.5,832.24,635.48
2018,9,13,12,30,953.0,89.0,4.3,21.7,871.0,856.44,652.86
2018,9,13,12,45,953.5,87.0,4.45,21.7,860.5,875.73,667.21
2018,9,13,13,0,954.0,85.0,4.6,21.7,850.0,891.81,679.78
2018,9,13,13,15,951.0,83.5,4.65,21.6,831.5,902.13,688.07
2018,9,13,13,30,948.0,82.0,4.7,21.5,813.0,909.02,694.17
2018,9,13,13,45,939.0,82.5,4.8,21.4,786.0,909.48,696.3
2018,9,13,14,0,930.0,83.0,4.9,21.3,759.0,906.54,696.23
2018,9,13,14,15,841.5,111.0,4.95,21.05,701.5,868.26,671.33
2018,9,13,14,30,753.0,139.0,5.0,20.8,644.0,825.31,643.01
2018,9,13,14,45,678.0,153.0,5.05,20.55,587.5,773.61,607.92
2018,9,13,15,0,603.0,167.0,5.1,20.3,531.0,720.27,570.69
2018,9,13,15,15,685.5,130.0,5.1,20.3,514.5,741.02,588.37
2018,9,13,15,30,768.0,93.0,5.1,20.3,498.0,750.58,597.14
2018,9,13,15,45,795.5,79.0,5.0,19.55,463.5,740.79,592.95
2018,9,13,16,0,823.0,65.0,4.9,18.8,429.0,720.08,580.58
2018,9,13,16,15,793.0,61.5,4.8,18.3,377.5,678.52,551.51
2018,9,13,16,30,763.0,58.0,4.7,17.8,326.0,629.91,516.29
2018,9,13,16,45,722.0,53.5,4.55,17.25,274.0,572.26,472.69
2018,9,13,17,0,681.0,49.0,4.4,16.7,222.0,515.39,426.52
2018,9,13,17,15,606.5,43.5,4.05,16.0,171.0,438.34,361.44
2018,9,13,17,30,532.0,38.0,3.7,15.3,120.0,365.28,297.0
2018,9,13,17,45,400.0,30.0,3.35,14.55,78.0,271.95,210.56
2018,9,13,18,0,268.0,22.0,3.0,13.8,36.0,169.22,17.71
2018,9,13,18,15,134.0,11.0,2.95,13.35,18.0,67.7,0.0
2018,9,13,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,1.85,8.0,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,1.9,8.4,12.0,10.48,0.0
2018,9,14,6,15,105.0,27.5,2.15,9.15,40.0,22.71,11.55
2018,9,14,6,30,183.0,44.0,2.4,9.9,68.0,33.91,24.22
2018,9,14,6,45,273.0,57.0,2.65,10.65,110.5,42.98,32.92
2018,9,14,7,0,363.0,70.0,2.9,11.4,153.0,51.69,40.99
2018,9,14,7,15,374.0,87.5,2.8,11.95,192.0,63.19,51.36
2018,9,14,7,30,385.0,105.0,2.7,12.5,231.0,74.11,60.97
2018,9,14,7,45,393.0,124.5,2.65,13.1,271.5,85.89,71.11
2018,9,14,8,0,401.0,144.0,2.6,13.7,312.0,103.41,78.06
2018,9,14,8,15,514.0,136.0,2.5,14.3,378.5,130.98,86.01
2018,9,14,8,30,627.0,128.0,2.4,14.9,445.0,168.54,107.25
2018,9,14,8,45,613.5,145.5,2.3,15.55,479.5,216.6,146.85
2018,9,14,9,0,600.0,163.0,2.2,16.2,514.0,263.2,187.07
2018,9,14,9,15,600.5,176.0,2.15,16.95,548.0,308.47,225.89
2018,9,14,9,30,601.0,189.0,2.1,17.7,582.0,353.46,263.94
2018,9,14,9,45,650.0,182.0,2.05,18.5,627.5,399.91,301.54
2018,9,14,10,0,699.0,175.0,2.0,19.3,673.0,450.34,341.54
2018,9,14,10,15,698.0,185.5,2.0,19.95,699.0,495.17,376.87
2018,9,14,10,30,697.0,196.0,2.0,20.6,725.0,538.91,410.26
2018,9,14,10,45,748.0,177.5,2.0,21.25,759.0,585.54,445.35
2018,9,14,11,0,799.0,159.0,2.0,21.9,793.0,635.77,482.22
2018,9,14,11,15,756.0,181.5,2.1,22.25,789.0,661.01,500.52
2018,9,14,11,30,713.0,204.0,2.2,22.6,785.0,683.23,516.24
2018,9,14,11,45,759.0,185.5,2.25,23.0,807.0,726.64,547.68
2018,9,14,12,0,805.0,167.0,2.3,23.4,829.0,769.22,578.01
2018,9,14,12,15,859.0,140.0,2.4,23.6,844.0,809.72,606.03
2018,9,14,12,30,913.0,113.0,2.5,23.8,859.0,845.71,630.5
2018,9,14,12,45,913.5,110.5,2.65,24.0,848.5,864.07,643.47
2018,9,14,13,0,914.0,108.0,2.8,24.2,838.0,879.32,654.59
2018,9,14,13,15,911.0,105.5,2.95,24.15,818.5,888.42,662.33
2018,9,14,13,30,908.0,103.0,3.1,24.1,799.0,894.2,668.0
2018,9,14,13,45,894.0,104.5,3.2,24.1,770.0,891.43,667.58
2018,9,14,14,0,880.0,106.0,3.3,24.1,741.0,885.4,665.13
2018,9,14,14,15,888.0,96.0,3.45,23.9,712.0,882.61,665.84
2018,9,14,14,30,896.0,86.0,3.6,23.7,683.0,876.18,664.13
2018,9,14,14,45,889.0,82.0,3.75,23.45,644.5,860.23,656.03
2018,9,14,15,0,882.0,78.0,3.9,23.2,606.0,841.18,645.79
2018,9,14,15,15,844.5,79.5,3.9,23.2,554.5,800.52,618.85
2018,9,14,15,30,807.0,81.0,3.9,23.2,503.0,764.88,595.39
2018,9,14,15,45,798.5,74.0,4.05,22.35,458.0,733.91,577.45
2018,9,14,16,0,790.0,67.0,4.2,21.5,413.0,700.53,557.18
2018,9,14,16,15,632.0,84.5,4.2,20.85,339.5,589.17,476.11
2018,9,14,16,30,474.0,102.0,4.2,20.2,266.0,475.66,388.2
2018,9,14,16,45,362.5,94.5,4.25,19.5,207.5,378.26,310.87
2018,9,14,17,0,251.0,87.0,4.3,18.8,149.0,275.91,226.95
2018,9,14,17,15,218.0,69.5,4.2,18.0,114.0,227.73,186.14
2018,9,14,17,30,185.0,52.0,4.1,17.2,79.0,181.56,145.44
2018,9,14,17,45,115.5,34.5,4.0,16.4,49.0,118.95,88.28
2018,9,14,18,0,46.0,17.0,3.9,15.6,19.0,49.88,0.0
2018,9,14,18,15,23.0,8.5,3.85,15.1,9.5,17.83,0.0
2018,9,14,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,9,15,5,45,79.5,7.5,3.95,9.45,9.5,0.0,0.0
2018,9,15,6,0,159.0,15.0,4.1,9.7,19.0,14.3,0.0
2018,9,15,6,15,317.5,24.5,4.25,10.2,56.5,19.81,8.78
2018,9,15,6,30,476.0,34.0,4.4,10.7,94.0,26.43,17.51
2018,9,15,6,45,559.0,40.5,4.6,11.2,143.0,32.86,23.76
2018,9,15,7,0,642.0,47.0,4.8,11.7,192.0,36.78,27.53
2018,9,15,7,15,693.5,51.5,4.8,12.25,244.5,38.8,29.39
2018,9,15,7,30,745.0,56.0,4.8,12.8,297.0,40.81,31.12
2018,9,15,7,45,779.0,59.5,4.8,13.35,349.5,41.92,31.97
2018,9,15,8,0,813.0,63.0,4.8,13.9,402.0,51.57,31.73
2018,9,15,8,15,837.5,65.5,4.8,14.45,452.0,108.34,56.22
2018,9,15,8,30,862.0,68.0,4.8,15.0,502.0,160.51,90.83
2018,9,15,8,45,881.0,70.0,4.75,15.55,548.5,213.52,133.78
2018,9,15,9,0,900.0,72.0,4.7,16.1,595.0,267.94,181.34
2018,9,15,9,15,911.0,74.5,4.7,16.6,636.0,321.69,229.82
2018,9,15,9,30,922.0,77.0,4.7,17.1,677.0,375.58,278.16
2018,9,15,9,45,929.5,80.0,4.65,17.6,712.0,428.48,324.78
2018,9,15,10,0,937.0,83.0,4.6,18.1,747.0,480.74,369.59
2018,9,15,10,15,945.0,83.5,4.65,18.45,775.5,530.21,411.42
2018,9,15,10,30,953.0,84.0,4.7,18.8,804.0,578.58,451.27
2018,9,15,10,45,959.0,84.0,4.75,19.15,825.0,624.07,487.92
2018,9,15,11,0,965.0,84.0,4.8,19.5,846.0,667.86,522.39
2018,9,15,11,15,968.0,84.5,4.85,19.7,859.0,708.29,553.9
2018,9,15,11,30,971.0,85.0,4.9,19.9,872.0,746.42,582.86
2018,9,15,11,45,973.0,84.5,4.95,20.05,877.0,780.41,607.07
2018,9,15,12,0,975.0,84.0,5.0,20.2,882.0,811.69,629.27
2018,9,15,12,15,974.5,83.5,5.05,20.2,878.5,838.2,648.43
2018,9,15,12,30,974.0,83.0,5.1,20.2,875.0,861.6,665.45
2018,9,15,12,45,971.5,82.5,5.2,20.2,863.5,880.18,679.43
2018,9,15,13,0,969.0,82.0,5.3,20.2,852.0,895.4,691.19
2018,9,15,13,15,965.5,81.5,5.3,20.1,833.0,906.38,699.77
2018,9,15,13,30,962.0,81.0,5.3,20.0,814.0,913.91,706.08
2018,9,15,13,45,956.5,80.0,5.3,19.95,787.5,915.71,708.36
2018,9,15,14,0,951.0,79.0,5.3,19.9,761.0,914.03,708.37
2018,9,15,14,15,943.5,77.0,5.3,19.7,727.5,906.06,704.48
2018,9,15,14,30,936.0,75.0,5.3,19.5,694.0,894.71,698.34
2018,9,15,14,45,924.5,73.5,5.25,19.3,654.0,877.27,687.65
2018,9,15,15,0,913.0,72.0,5.2,19.1,614.0,856.79,674.85
2018,9,15,15,15,896.5,70.0,5.2,19.1,568.5,828.72,656.28
2018,9,15,15,30,880.0,68.0,5.2,19.1,523.0,798.15,635.81
2018,9,15,15,45,859.5,65.0,5.15,18.45,474.0,760.93,611.51
2018,9,15,16,0,839.0,62.0,5.1,17.8,425.0,721.9,585.4
2018,9,15,16,15,810.0,59.0,5.05,17.25,373.5,681.3,557.22
2018,9,15,16,30,781.0,56.0,5.0,16.7,322.0,633.65,522.65
2018,9,15,16,45,736.0,51.5,4.95,16.2,268.5,572.96,476.24
2018,9,15,17,0,691.0,47.0,4.9,15.7,215.0,513.34,427.11
2018,9,15,17,15,616.5,41.0,4.7,15.0,164.0,435.91,360.94
2018,9,15,17,30,542.0,35.0,4.5,14.3,113.0,362.64,295.08
2018,9,15,17,45,391.0,27.0,4.35,13.55,71.0,260.65,196.75
2018,9,15,18,0,240.0,19.0,4.2,12.8,29.0,128.8,0.0
2018,9,15,18,15,120.0,9.5,4.1,12.35,14.5,9.05,0.0
2018,9,15,18,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,5,45,86.5,7.0,1.8,7.5,9.0,0.0,0.0
2018,9,16,6,0,173.0,14.0,1.9,7.9,18.0,13.34,0.0
2018,9,16,6,15,338.5,23.0,2.15,8.75,56.0,18.51,7.36
2018,9,16,6,30,504.0,32.0,2.4,9.6,94.0,27.05,18.11
2018,9,16,6,45,587.0,38.0,2.65,10.4,144.0,30.65,21.88
2018,9,16,7,0,670.0,44.0,2.9,11.2,194.0,34.25,25.32
2018,9,16,7,15,720.0,48.0,2.8,11.85,246.5,35.99,26.93
2018,9,16,7,30,770.0,52.0,2.7,12.5,299.0,37.74,28.43
2018,9,16,7,45,803.5,55.5,2.6,13.15,352.0,45.19,34.96
2018,9,16,8,0,837.0,59.0,2.5,13.8,405.0,53.83,42.42
2018,9,16,8,15,860.0,61.0,2.45,14.45,455.0,104.32,52.66
2018,9,16,8,30,883.0,63.0,2.4,15.1,505.0,157.02,86.9
2018,9,16,8,45,900.0,65.0,2.35,15.75,551.0,210.69,129.87
2018,9,16,9,0,917.0,67.0,2.3,16.4,597.0,265.54,177.26
2018,9,16,9,15,929.5,68.0,2.25,17.0,638.0,319.27,224.95
2018,9,16,9,30,942.0,69.0,2.2,17.6,679.0,373.22,272.43
2018,9,16,9,45,951.0,71.0,2.2,18.15,714.5,426.71,318.64
2018,9,16,10,0,960.0,73.0,2.2,18.7,750.0,479.65,363.04
2018,9,16,10,15,966.5,74.0,2.2,19.2,778.0,529.74,403.97
2018,9,16,10,30,973.0,75.0,2.2,19.7,806.0,578.57,442.63
2018,9,16,10,45,977.5,75.0,2.2,20.25,826.5,623.89,477.43
2018,9,16,11,0,982.0,75.0,2.2,20.8,847.0,667.34,509.81
2018,9,16,11,15,984.5,75.5,2.25,21.15,860.0,707.91,539.91
2018,9,16,11,30,987.0,76.0,2.3,21.5,873.0,746.09,567.22
2018,9,16,11,45,988.0,76.5,2.35,21.9,878.0,780.67,590.17
2018,9,16,12,0,989.0,77.0,2.4,22.3,883.0,812.45,611.08
2018,9,16,12,15,987.5,77.5,2.5,22.5,879.5,839.38,629.49
2018,9,16,12,30,986.0,78.0,2.6,22.7,876.0,863.15,645.81
2018,9,16,12,45,982.0,78.5,2.7,22.95,864.0,881.64,658.52
2018,9,16,13,0,978.0,79.0,2.8,23.2,852.0,896.72,669.06
2018,9,16,13,15,973.5,79.0,2.9,23.25,832.5,907.39,677.31
2018,9,16,13,30,969.0,79.0,3.0,23.3,813.0,914.58,683.39
2018,9,16,13,45,962.5,77.5,3.1,23.35,785.5,914.91,685.02
2018,9,16,14,0,956.0,76.0,3.2,23.4,758.0,911.72,684.45
2018,9,16,14,15,947.0,75.0,3.35,23.2,724.0,903.49,681.58
2018,9,16,14,30,938.0,74.0,3.5,23.0,690.0,891.91,676.51
2018,9,16,14,45,926.0,72.5,3.6,22.85,650.0,873.99,666.67
2018,9,16,15,0,914.0,71.0,3.7,22.7,610.0,853.02,654.75
2018,9,16,15,15,897.5,69.0,3.7,22.7,564.5,824.91,636.86
2018,9,16,15,30,881.0,67.0,3.7,22.7,519.0,794.29,617.13
2018,9,16,15,45,858.0,64.5,4.0,21.8,469.0,755.74,594.72
2018,9,16,16,0,835.0,62.0,4.3,20.9,419.0,715.52,570.22
2018,9,16,16,15,803.0,58.5,4.35,20.2,366.5,672.23,541.3
2018,9,16,16,30,771.0,55.0,4.4,19.5,314.0,622.12,506.15
2018,9,16,16,45,723.0,51.0,4.45,18.8,261.0,560.58,460.15
2018,9,16,17,0,675.0,47.0,4.5,18.1,208.0,500.31,411.55
2018,9,16,17,15,597.0,41.0,4.35,17.2,157.5,421.69,345.32
2018,9,16,17,30,519.0,35.0,4.2,16.3,107.0,347.43,279.37
2018,9,16,17,45,368.0,26.5,4.1,15.4,66.5,246.97,180.3
2018,9,16,18,0,217.0,18.0,4.0,14.5,26.0,116.27,0.0
2018,9,16,18,15,108.5,9.0,3.9,13.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,5,45,81.5,7.0,2.0,8.65,8.5,0.0,0.0
2018,9,17,6,0,163.0,14.0,2.1,9.0,17.0,13.34,0.0
2018,9,17,6,15,324.5,23.0,2.4,9.7,53.5,18.64,6.7
2018,9,17,6,30,486.0,32.0,2.7,10.4,90.0,27.18,18.09
2018,9,17,6,45,570.0,38.5,3.0,11.15,139.5,31.23,22.28
2018,9,17,7,0,654.0,45.0,3.3,11.9,189.0,35.24,26.11
2018,9,17,7,15,705.0,48.5,3.25,12.45,241.0,36.48,27.3
2018,9,17,7,30,756.0,52.0,3.2,13.0,293.0,37.8,28.42
2018,9,17,7,45,789.5,56.0,3.15,13.55,345.5,39.45,29.77
2018,9,17,8,0,823.0,60.0,3.1,14.1,398.0,52.29,41.0
2018,9,17,8,15,846.5,62.5,3.05,14.7,447.5,102.43,52.17
2018,9,17,8,30,870.0,65.0,3.0,15.3,497.0,154.83,85.82
2018,9,17,8,45,887.0,67.0,2.95,15.85,543.0,207.81,128.1
2018,9,17,9,0,904.0,69.0,2.9,16.4,589.0,261.97,174.98
2018,9,17,9,15,914.0,71.5,2.95,17.0,629.0,315.56,222.82
2018,9,17,9,30,924.0,74.0,3.0,17.6,669.0,369.18,270.42
2018,9,17,9,45,929.5,78.0,3.0,18.15,703.5,422.18,316.6
2018,9,17,10,0,935.0,82.0,3.0,18.7,738.0,474.36,360.81
2018,9,17,10,15,942.5,82.5,3.05,19.2,766.0,523.4,401.47
2018,9,17,10,30,950.0,83.0,3.1,19.7,794.0,571.3,440.07
2018,9,17,10,45,955.0,83.5,3.2,20.2,814.5,616.44,475.66
2018,9,17,11,0,960.0,84.0,3.3,20.7,835.0,659.81,509.02
2018,9,17,11,15,963.0,84.5,3.4,21.0,848.0,699.94,539.64
2018,9,17,11,30,966.0,85.0,3.5,21.3,861.0,737.78,568.0
2018,9,17,11,45,967.0,85.0,3.6,21.65,865.5,771.27,591.06
2018,9,17,12,0,968.0,85.0,3.7,22.0,870.0,802.0,612.08
2018,9,17,12,15,966.5,85.5,3.85,22.05,866.5,828.45,631.03
2018,9,17,12,30,965.0,86.0,4.0,22.1,863.0,851.79,647.89
2018,9,17,12,45,961.0,86.5,4.15,22.2,851.0,869.93,661.12
2018,9,17,13,0,957.0,87.0,4.3,22.3,839.0,884.73,672.17
2018,9,17,13,15,953.0,86.0,4.45,22.15,819.5,894.56,680.61
2018,9,17,13,30,949.0,85.0,4.6,22.0,800.0,900.95,687.23
2018,9,17,13,45,943.5,83.5,4.7,21.9,773.5,902.07,689.86
2018,9,17,14,0,938.0,82.0,4.8,21.8,747.0,899.74,690.25
2018,9,17,14,15,930.5,80.5,4.9,21.45,714.0,892.3,687.88
2018,9,17,14,30,923.0,79.0,5.0,21.1,681.0,881.56,683.27
2018,9,17,14,45,911.5,77.0,5.1,20.75,641.0,863.65,673.61
2018,9,17,15,0,900.0,75.0,5.2,20.4,601.0,842.73,661.77
2018,9,17,15,15,883.0,72.5,5.2,20.4,555.5,813.88,642.66
2018,9,17,15,30,866.0,70.0,5.2,20.4,510.0,782.59,621.66
2018,9,17,15,45,844.5,67.5,5.25,19.3,461.0,745.63,599.0
2018,9,17,16,0,823.0,65.0,5.3,18.2,412.0,713.18,579.16
2018,9,17,16,15,793.0,60.5,5.2,17.45,360.0,664.24,544.54
2018,9,17,16,30,763.0,56.0,5.1,16.7,308.0,614.62,508.33
2018,9,17,16,45,714.0,52.0,5.05,16.0,255.5,552.82,460.36
2018,9,17,17,0,665.0,48.0,5.0,15.3,203.0,492.32,410.18
2018,9,17,17,15,584.0,41.5,4.75,14.55,152.5,411.94,340.89
2018,9,17,17,30,503.0,35.0,4.5,13.8,102.0,336.11,272.17
2018,9,17,17,45,339.5,25.5,4.3,13.0,62.0,228.0,162.02
2018,9,17,18,0,176.0,16.0,4.1,12.2,22.0,94.87,0.0
2018,9,17,18,15,88.0,8.0,3.95,11.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.85,7.85,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,8.2,16.0,13.34,0.0
2018,9,18,6,15,276.5,25.0,2.2,8.9,51.0,20.75,7.18
2018,9,18,6,30,429.0,36.0,2.5,9.6,86.0,28.7,19.42
2018,9,18,6,45,518.5,43.0,2.75,10.3,134.0,32.58,23.56
2018,9,18,7,0,608.0,50.0,3.0,11.0,182.0,36.43,27.28
2018,9,18,7,15,663.0,55.0,2.95,11.6,234.0,42.17,32.52
2018,9,18,7,30,718.0,60.0,2.9,12.2,286.0,44.43,34.49
2018,9,18,7,45,754.5,63.5,2.8,12.75,338.0,45.37,35.18
2018,9,18,8,0,791.0,67.0,2.7,13.3,390.0,48.32,37.62
2018,9,18,8,15,817.0,70.0,2.65,13.9,440.0,97.3,49.7
2018,9,18,8,30,843.0,73.0,2.6,14.5,490.0,155.68,88.1
2018,9,18,8,45,861.5,76.0,2.55,15.1,536.0,208.37,129.78
2018,9,18,9,0,880.0,79.0,2.5,15.7,582.0,262.43,176.23
2018,9,18,9,15,894.5,80.5,2.5,16.3,623.0,315.31,223.1
2018,9,18,9,30,909.0,82.0,2.5,16.9,664.0,368.67,270.13
2018,9,18,9,45,919.5,82.5,2.45,17.45,698.5,419.91,314.65
2018,9,18,10,0,930.0,83.0,2.4,18.0,733.0,470.73,357.57
2018,9,18,10,15,937.0,84.0,2.45,18.55,760.5,519.71,398.0
2018,9,18,10,30,944.0,85.0,2.5,19.1,788.0,567.52,436.3
2018,9,18,10,45,948.5,85.5,2.5,19.6,808.0,612.11,470.99
2018,9,18,11,0,953.0,86.0,2.5,20.1,828.0,654.89,503.35
2018,9,18,11,15,955.5,86.5,2.5,20.5,840.5,694.41,532.67
2018,9,18,11,30,958.0,87.0,2.5,20.9,853.0,731.62,559.64
2018,9,18,11,45,959.0,87.0,2.55,21.3,857.5,764.82,582.17
2018,9,18,12,0,960.0,87.0,2.6,21.7,862.0,795.29,602.42
2018,9,18,12,15,958.0,87.5,2.65,21.95,858.0,821.12,619.79
2018,9,18,12,30,956.0,88.0,2.7,22.2,854.0,843.84,635.06
2018,9,18,12,45,952.0,88.5,2.75,22.5,842.0,861.77,647.02
2018,9,18,13,0,948.0,89.0,2.8,22.8,830.0,876.39,656.85
2018,9,18,13,15,944.0,88.0,2.95,22.85,810.5,886.08,664.81
2018,9,18,13,30,940.0,87.0,3.1,22.9,791.0,892.35,670.61
2018,9,18,13,45,934.0,86.0,3.2,23.0,764.5,893.52,672.64
2018,9,18,14,0,928.0,85.0,3.3,23.1,738.0,891.28,672.53
2018,9,18,14,15,919.0,83.5,3.45,22.9,704.5,882.59,669.2
2018,9,18,14,30,910.0,82.0,3.6,22.7,671.0,870.63,663.72
2018,9,18,14,45,896.5,80.0,3.7,22.5,630.5,851.17,652.77
2018,9,18,15,0,883.0,78.0,3.8,22.3,590.0,828.8,639.79
2018,9,18,15,15,865.0,75.5,3.8,22.3,544.5,799.47,620.82
2018,9,18,15,30,847.0,73.0,3.8,22.3,499.0,767.78,600.06
2018,9,18,15,45,821.5,70.5,4.05,21.4,449.5,734.53,580.87
2018,9,18,16,0,796.0,68.0,4.3,20.5,400.0,693.4,555.07
2018,9,18,16,15,759.0,64.5,4.4,19.7,348.0,641.52,519.65
2018,9,18,16,30,722.0,61.0,4.5,18.9,296.0,589.42,482.68
2018,9,18,16,45,667.0,56.5,4.6,18.1,243.5,524.48,432.58
2018,9,18,17,0,612.0,52.0,4.7,17.3,191.0,466.1,384.71
2018,9,18,17,15,522.0,45.0,4.75,16.25,142.0,382.99,314.39
2018,9,18,17,30,432.0,38.0,4.8,15.2,93.0,305.75,245.33
2018,9,18,17,45,278.0,26.5,4.85,14.2,55.5,194.72,130.31
2018,9,18,18,0,124.0,15.0,4.9,13.2,18.0,69.85,0.0
2018,9,18,18,15,62.0,7.5,4.8,12.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,19,5,45,37.5,5.5,1.2,7.15,6.0,0.0,0.0
2018,9,19,6,0,75.0,11.0,1.2,7.5,12.0,10.48,0.0
2018,9,19,6,15,218.5,25.0,1.45,8.3,46.0,20.9,6.1
2018,9,19,6,30,362.0,39.0,1.7,9.1,80.0,31.75,22.05
2018,9,19,6,45,459.0,47.5,1.95,9.95,127.5,36.74,27.29
2018,9,19,7,0,556.0,56.0,2.2,10.8,175.0,41.63,31.98
2018,9,19,7,15,617.0,61.5,2.05,11.45,227.0,43.76,33.99
2018,9,19,7,30,678.0,67.0,1.9,12.1,279.0,45.88,35.83
2018,9,19,7,45,719.5,71.5,1.7,12.75,331.5,52.0,41.14
2018,9,19,8,0,761.0,76.0,1.5,13.4,384.0,53.46,42.2
2018,9,19,8,15,789.0,79.5,1.4,14.25,434.0,101.12,54.41
2018,9,19,8,30,817.0,83.0,1.3,15.1,484.0,151.89,85.84
2018,9,19,8,45,837.5,85.5,1.2,15.95,530.0,203.36,125.68
2018,9,19,9,0,858.0,88.0,1.1,16.8,576.0,256.52,170.27
2018,9,19,9,15,872.5,90.5,1.2,17.75,617.0,315.19,220.47
2018,9,19,9,30,887.0,93.0,1.3,18.7,658.0,368.34,266.03
2018,9,19,9,45,897.5,95.0,1.45,19.7,693.0,419.87,309.59
2018,9,19,10,0,908.0,97.0,1.6,20.7,728.0,471.04,351.65
2018,9,19,10,15,916.0,98.0,1.8,21.65,756.0,519.62,390.79
2018,9,19,10,30,924.0,99.0,2.0,22.6,784.0,567.14,427.97
2018,9,19,10,45,929.5,99.5,2.15,23.55,804.5,611.58,461.63
2018,9,19,11,0,935.0,100.0,2.3,24.5,825.0,654.34,493.11
2018,9,19,11,15,938.0,101.0,2.45,25.0,838.0,694.11,522.53
2018,9,19,11,30,941.0,102.0,2.6,25.5,851.0,731.66,549.81
2018,9,19,11,45,942.0,102.5,2.7,26.0,855.5,764.96,572.73
2018,9,19,12,0,943.0,103.0,2.8,26.5,860.0,795.59,592.82
2018,9,19,12,15,942.0,102.5,2.85,26.75,856.0,820.94,609.57
2018,9,19,12,30,941.0,102.0,2.9,27.0,852.0,843.25,624.33
2018,9,19,12,45,938.5,101.5,2.95,27.3,840.0,861.23,636.12
2018,9,19,13,0,936.0,101.0,3.0,27.6,828.0,875.97,645.85
2018,9,19,13,15,931.0,100.0,3.0,27.65,808.0,884.82,652.09
2018,9,19,13,30,926.0,99.0,3.0,27.7,788.0,890.28,656.26
2018,9,19,13,45,919.0,97.5,3.05,27.8,761.0,890.12,657.07
2018,9,19,14,0,912.0,96.0,3.1,27.9,734.0,886.6,655.8
2018,9,19,14,15,902.0,94.0,3.15,27.8,699.5,876.66,650.92
2018,9,19,14,30,892.0,92.0,3.2,27.7,665.0,863.52,644.0
2018,9,19,14,45,878.0,89.5,3.25,27.65,624.5,843.38,632.28
2018,9,19,15,0,864.0,87.0,3.3,27.6,584.0,826.8,623.06
2018,9,19,15,15,844.5,85.0,3.3,27.6,538.5,797.34,604.5
2018,9,19,15,30,825.0,83.0,3.3,27.6,493.0,765.56,584.26
2018,9,19,15,45,798.0,79.0,3.3,27.1,443.0,723.54,557.59
2018,9,19,16,0,771.0,75.0,3.3,26.6,393.0,680.06,529.3
2018,9,19,16,15,733.0,70.5,2.95,25.75,340.5,627.0,492.57
2018,9,19,16,30,695.0,66.0,2.6,24.9,288.0,577.78,457.26
2018,9,19,16,45,638.0,60.5,2.3,24.0,236.0,511.94,407.14
2018,9,19,17,0,581.0,55.0,2.0,23.1,184.0,448.29,356.52
2018,9,19,17,15,489.5,46.5,2.05,21.85,135.5,363.89,288.52
2018,9,19,17,30,398.0,38.0,2.1,20.6,87.0,285.57,221.33
2018,9,19,17,45,253.0,26.0,2.2,19.35,51.5,178.24,106.72
2018,9,19,18,0,108.0,14.0,2.3,18.1,16.0,61.25,0.0
2018,9,19,18,15,54.0,7.0,2.6,17.55,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
