Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,6,30,79.0,7.0,3.3,7.2,6.0,0.0,0.0
2018,10,30,6,45,268.5,16.5,3.45,7.55,34.5,15.73,0.0
2018,10,30,7,0,458.0,26.0,3.6,7.9,63.0,23.04,12.4
2018,10,30,7,15,558.5,31.0,3.9,8.65,107.0,25.87,17.22
2018,10,30,7,30,659.0,36.0,4.2,9.4,151.0,28.89,20.37
2018,10,30,7,45,716.0,40.5,4.45,10.15,199.0,31.44,22.85
2018,10,30,8,0,773.0,45.0,4.7,10.9,247.0,33.99,25.19
2018,10,30,8,15,809.0,47.5,4.85,11.65,293.0,39.69,30.28
2018,10,30,8,30,845.0,50.0,5.0,12.4,339.0,41.45,31.73
2018,10,30,8,45,868.5,52.5,5.2,13.15,382.0,85.32,41.88
2018,10,30,9,0,892.0,55.0,5.4,13.9,425.0,135.87,71.74
2018,10,30,9,15,908.0,57.0,5.4,14.55,462.5,186.28,110.73
2018,10,30,9,30,924.0,59.0,5.4,15.2,500.0,237.12,154.55
2018,10,30,9,45,934.5,60.5,5.4,15.9,531.5,286.34,199.08
2018,10,30,10,0,945.0,62.0,5.4,16.6,563.0,334.99,243.43
2018,10,30,10,15,953.5,62.5,5.45,17.15,587.5,381.27,285.63
2018,10,30,10,30,962.0,63.0,5.5,17.7,612.0,426.33,326.04
2018,10,30,10,45,967.5,63.5,5.5,18.25,629.5,468.7,363.34
2018,10,30,11,0,973.0,64.0,5.5,18.8,647.0,509.2,398.17
2018,10,30,11,15,976.5,64.0,5.55,19.15,657.0,546.17,429.8
2018,10,30,11,30,980.0,64.0,5.6,19.5,667.0,580.75,458.85
2018,10,30,11,45,981.5,63.5,5.65,19.85,668.5,611.18,484.11
2018,10,30,12,0,983.0,63.0,5.7,20.2,670.0,638.79,506.73
2018,10,30,12,15,980.5,63.5,5.7,20.45,664.0,662.1,525.71
2018,10,30,12,30,978.0,64.0,5.7,20.7,658.0,682.23,541.98
2018,10,30,12,45,972.5,64.5,5.7,20.9,644.0,697.19,554.24
2018,10,30,13,0,967.0,65.0,5.7,21.1,630.0,708.81,563.84
2018,10,30,13,15,960.5,64.0,5.7,21.2,608.0,714.72,569.04
2018,10,30,13,30,954.0,63.0,5.7,21.3,586.0,717.23,571.52
2018,10,30,13,45,944.0,61.5,5.7,21.4,557.0,713.44,569.4
2018,10,30,14,0,934.0,60.0,5.7,21.5,528.0,706.33,564.94
2018,10,30,14,15,912.5,59.0,5.6,21.4,490.0,688.87,552.84
2018,10,30,14,30,891.0,58.0,5.5,21.3,452.0,668.54,538.58
2018,10,30,14,45,869.5,56.5,5.4,21.25,411.5,644.97,521.52
2018,10,30,15,0,848.0,55.0,5.3,21.2,371.0,619.06,501.87
2018,10,30,15,15,737.5,60.5,5.3,21.2,311.0,548.77,446.62
2018,10,30,15,30,627.0,66.0,5.3,21.2,251.0,478.42,390.17
2018,10,30,15,45,605.5,56.0,4.55,20.25,210.0,440.85,359.34
2018,10,30,16,0,584.0,46.0,3.8,19.3,169.0,398.48,323.39
2018,10,30,16,15,559.0,38.5,3.4,18.0,132.0,360.29,289.51
2018,10,30,16,30,534.0,31.0,3.0,16.7,95.0,321.94,251.73
2018,10,30,16,45,366.0,23.0,2.6,15.4,57.5,212.91,132.43
2018,10,30,17,0,198.0,15.0,2.2,14.1,20.0,98.35,0.0
2018,10,30,17,15,99.0,7.5,2.3,13.65,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,31,6,15,8.0,1.0,1.35,6.6,1.0,0.0,0.0
2018,10,31,6,30,16.0,2.0,1.3,7.0,2.0,0.0,0.0
2018,10,31,6,45,64.5,15.0,1.25,7.45,19.5,14.3,0.0
2018,10,31,7,0,113.0,28.0,1.2,7.9,37.0,23.09,11.89
2018,10,31,7,15,156.0,44.0,1.5,8.75,65.5,35.64,25.79
2018,10,31,7,30,199.0,60.0,1.8,9.6,94.0,47.83,37.3
2018,10,31,7,45,259.0,74.0,2.05,10.45,132.0,55.09,44.12
2018,10,31,8,0,319.0,88.0,2.3,11.3,170.0,64.31,52.45
2018,10,31,8,15,530.5,74.0,2.35,11.9,240.5,51.88,41.23
2018,10,31,8,30,742.0,60.0,2.4,12.5,311.0,43.5,33.59
2018,10,31,8,45,793.0,58.0,2.5,13.1,357.0,77.66,38.65
2018,10,31,9,0,844.0,56.0,2.6,13.7,403.0,129.01,68.32
2018,10,31,9,15,865.0,58.0,2.65,14.3,441.5,177.68,105.16
2018,10,31,9,30,886.0,60.0,2.7,14.9,480.0,227.3,147.17
2018,10,31,9,45,892.0,65.0,2.8,15.45,511.0,276.56,191.31
2018,10,31,10,0,898.0,70.0,2.9,16.0,542.0,325.02,235.04
2018,10,31,10,15,873.0,80.5,3.0,16.6,556.5,366.97,273.69
2018,10,31,10,30,848.0,91.0,3.1,17.2,571.0,402.56,306.26
2018,10,31,10,45,873.0,86.0,3.2,17.75,593.0,446.57,343.79
2018,10,31,11,0,898.0,81.0,3.3,18.3,615.0,487.55,378.25
2018,10,31,11,15,894.5,83.5,3.4,18.75,622.5,521.09,406.5
2018,10,31,11,30,891.0,86.0,3.5,19.2,630.0,552.07,432.1
2018,10,31,11,45,913.0,79.5,3.55,19.65,638.0,585.59,459.06
2018,10,31,12,0,935.0,73.0,3.6,20.1,646.0,617.38,484.25
2018,10,31,12,15,889.0,86.0,3.55,20.4,626.5,626.36,491.46
2018,10,31,12,30,843.0,99.0,3.5,20.7,607.0,632.74,496.44
2018,10,31,12,45,759.0,121.5,3.5,21.05,571.0,620.03,486.64
2018,10,31,13,0,675.0,144.0,3.5,21.4,535.0,602.16,472.82
2018,10,31,13,15,687.5,133.5,3.5,21.65,519.5,609.62,479.4
2018,10,31,13,30,700.0,123.0,3.5,21.9,504.0,614.49,483.9
2018,10,31,13,45,636.0,133.5,3.45,22.15,466.0,587.91,463.66
2018,10,31,14,0,572.0,144.0,3.4,22.4,428.0,554.24,438.18
2018,10,31,14,15,449.5,157.0,3.4,22.45,370.5,487.57,387.07
2018,10,31,14,30,327.0,170.0,3.4,22.5,313.0,410.97,327.56
2018,10,31,14,45,350.5,149.0,3.4,22.55,289.5,401.96,322.06
2018,10,31,15,0,374.0,128.0,3.4,22.6,266.0,401.45,322.48
2018,10,31,15,15,427.5,105.0,3.4,22.6,244.0,404.19,325.7
2018,10,31,15,30,481.0,82.0,3.4,22.6,222.0,406.59,327.92
2018,10,31,15,45,419.0,73.0,2.55,21.6,180.0,347.11,279.81
2018,10,31,16,0,357.0,64.0,1.7,20.6,138.0,293.73,235.3
2018,10,31,16,15,301.0,51.5,1.55,19.55,102.5,241.46,191.34
2018,10,31,16,30,245.0,39.0,1.4,18.5,67.0,192.25,147.52
2018,10,31,16,45,163.5,25.5,1.3,17.5,40.5,126.52,70.55
2018,10,31,17,0,82.0,12.0,1.2,16.5,14.0,45.95,0.0
2018,10,31,17,15,41.0,6.0,1.2,16.25,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.6,8.55,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.7,9.0,2.0,0.0,0.0
2018,11,1,6,45,31.5,10.5,1.8,9.4,11.5,10.01,0.0
2018,11,1,7,0,38.0,18.0,1.9,9.8,21.0,16.13,5.99
2018,11,1,7,15,19.0,32.0,2.05,10.45,33.5,29.1,19.79
2018,11,1,7,30,0.0,46.0,2.2,11.1,46.0,41.94,31.79
2018,11,1,7,45,57.0,67.0,2.35,11.75,81.5,55.81,44.51
2018,11,1,8,0,114.0,88.0,2.5,12.4,117.0,71.68,58.78
2018,11,1,8,15,189.0,108.0,2.45,13.2,166.5,81.82,67.67
2018,11,1,8,30,264.0,128.0,2.4,14.0,216.0,95.32,79.3
2018,11,1,8,45,289.0,142.5,2.3,14.75,250.5,120.18,88.42
2018,11,1,9,0,314.0,157.0,2.2,15.5,285.0,151.84,108.75
2018,11,1,9,15,355.0,165.5,2.25,16.3,322.5,183.74,131.37
2018,11,1,9,30,396.0,174.0,2.3,17.1,360.0,215.55,155.68
2018,11,1,9,45,521.0,153.5,2.35,17.95,415.0,251.51,181.53
2018,11,1,10,0,646.0,133.0,2.4,18.8,470.0,297.57,217.01
2018,11,1,10,15,710.5,120.0,2.5,19.45,506.5,338.98,251.46
2018,11,1,10,30,775.0,107.0,2.6,20.1,543.0,386.87,290.94
2018,11,1,10,45,810.5,99.5,2.7,20.75,567.5,427.81,325.12
2018,11,1,11,0,846.0,92.0,2.8,21.4,592.0,469.38,359.2
2018,11,1,11,15,866.0,87.0,2.85,21.9,605.5,507.13,389.91
2018,11,1,11,30,886.0,82.0,2.9,22.4,619.0,542.13,417.96
2018,11,1,11,45,812.0,107.5,3.0,22.9,600.5,554.5,428.24
2018,11,1,12,0,738.0,133.0,3.1,23.4,582.0,561.06,433.63
2018,11,1,12,15,748.0,128.0,3.15,23.75,579.5,582.53,450.61
2018,11,1,12,30,758.0,123.0,3.2,24.1,577.0,601.88,465.72
2018,11,1,12,45,817.0,102.5,3.2,24.45,581.5,633.15,489.88
2018,11,1,13,0,876.0,82.0,3.2,24.8,586.0,660.32,510.89
2018,11,1,13,15,815.5,94.5,3.15,24.95,550.0,647.92,501.7
2018,11,1,13,30,755.0,107.0,3.1,25.1,514.0,630.65,489.07
2018,11,1,13,45,806.5,89.0,3.1,25.3,503.5,648.64,503.78
2018,11,1,14,0,858.0,71.0,3.1,25.5,493.0,660.58,513.91
2018,11,1,14,15,848.5,67.0,3.0,25.5,460.0,648.24,505.5
2018,11,1,14,30,839.0,63.0,2.9,25.5,427.0,632.99,494.97
2018,11,1,14,45,760.0,68.5,2.8,25.45,374.5,586.0,460.14
2018,11,1,15,0,681.0,74.0,2.7,25.4,322.0,536.38,422.92
2018,11,1,15,15,667.0,65.0,2.7,25.4,283.0,507.23,401.38
2018,11,1,15,30,653.0,56.0,2.7,25.4,244.0,473.38,375.38
2018,11,1,15,45,605.5,51.0,1.9,24.15,201.5,429.53,340.03
2018,11,1,16,0,558.0,46.0,1.1,22.9,159.0,383.46,301.13
2018,11,1,16,15,455.0,40.5,1.1,22.15,116.5,309.04,240.58
2018,11,1,16,30,352.0,35.0,1.1,21.4,74.0,239.33,180.4
2018,11,1,16,45,228.0,23.5,1.1,20.7,44.0,151.34,75.14
2018,11,1,17,0,104.0,12.0,1.1,20.0,14.0,54.83,0.0
2018,11,1,17,15,52.0,6.0,1.15,19.45,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,2,6,15,14.0,1.5,0.85,10.3,1.0,0.0,0.0
2018,11,2,6,30,28.0,3.0,0.8,10.5,2.0,0.0,0.0
2018,11,2,6,45,190.0,14.0,0.75,10.7,26.0,13.34,0.0
2018,11,2,7,0,352.0,25.0,0.7,10.9,50.0,20.56,8.3
2018,11,2,7,15,463.0,32.0,0.8,11.45,91.0,24.99,16.08
2018,11,2,7,30,574.0,39.0,0.9,12.0,132.0,32.1,22.95
2018,11,2,7,45,637.5,44.0,1.0,12.55,178.0,34.88,25.7
2018,11,2,8,0,701.0,49.0,1.1,13.1,224.0,37.7,28.32
2018,11,2,8,15,742.0,52.0,1.05,13.8,269.0,38.75,29.22
2018,11,2,8,30,783.0,55.0,1.0,14.5,314.0,39.87,30.12
2018,11,2,8,45,811.0,57.5,0.95,15.2,356.0,72.8,36.14
2018,11,2,9,0,839.0,60.0,0.9,15.9,398.0,126.07,66.23
2018,11,2,9,15,857.5,61.5,0.95,16.85,434.5,173.58,100.63
2018,11,2,9,30,876.0,63.0,1.0,17.8,471.0,221.77,140.08
2018,11,2,9,45,889.0,65.0,1.05,18.7,502.5,269.55,181.25
2018,11,2,10,0,902.0,67.0,1.1,19.6,534.0,317.07,222.48
2018,11,2,10,15,901.0,71.0,1.25,20.25,555.5,361.33,261.47
2018,11,2,10,30,900.0,75.0,1.4,20.9,577.0,403.76,298.22
2018,11,2,10,45,915.0,73.0,1.5,21.6,596.5,445.21,332.91
2018,11,2,11,0,930.0,71.0,1.6,22.3,616.0,485.57,365.9
2018,11,2,11,15,934.0,71.5,1.75,22.75,626.5,521.69,395.56
2018,11,2,11,30,938.0,72.0,1.9,23.2,637.0,555.61,422.92
2018,11,2,11,45,938.0,72.5,2.1,23.7,638.5,584.98,446.53
2018,11,2,12,0,938.0,73.0,2.3,24.2,640.0,611.63,467.71
2018,11,2,12,15,936.5,72.5,2.4,24.4,634.0,633.53,485.25
2018,11,2,12,30,935.0,72.0,2.5,24.6,628.0,652.42,500.38
2018,11,2,12,45,899.5,80.5,2.65,24.75,605.0,656.37,504.58
2018,11,2,13,0,864.0,89.0,2.8,24.9,582.0,659.2,507.78
2018,11,2,13,15,838.5,90.5,2.75,24.8,554.5,655.24,505.92
2018,11,2,13,30,813.0,92.0,2.7,24.7,527.0,647.97,501.62
2018,11,2,13,45,851.0,79.0,2.7,24.55,513.5,663.63,514.92
2018,11,2,14,0,889.0,66.0,2.7,24.4,500.0,671.84,522.8
2018,11,2,14,15,874.5,64.0,2.6,24.2,465.5,658.38,513.88
2018,11,2,14,30,860.0,62.0,2.5,24.0,431.0,642.08,502.85
2018,11,2,14,45,819.0,62.0,2.4,23.8,387.0,613.04,481.89
2018,11,2,15,0,778.0,62.0,2.3,23.6,343.0,577.78,456.06
2018,11,2,15,15,730.5,59.0,2.3,23.6,296.5,533.51,422.92
2018,11,2,15,30,683.0,56.0,2.3,23.6,250.0,488.48,388.19
2018,11,2,15,45,582.5,53.5,1.65,22.5,198.5,417.29,331.55
2018,11,2,16,0,482.0,51.0,1.0,21.4,147.0,346.23,273.4
2018,11,2,16,15,394.0,43.0,1.0,20.55,107.5,278.86,218.12
2018,11,2,16,30,306.0,35.0,1.0,19.7,68.0,215.62,162.51
2018,11,2,16,45,183.0,22.0,1.05,18.85,39.0,127.56,53.73
2018,11,2,17,0,60.0,9.0,1.1,18.0,10.0,33.41,0.0
2018,11,2,17,15,30.0,4.5,1.15,17.4,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,3,6,15,17.5,1.5,1.75,8.2,1.0,0.0,0.0
2018,11,3,6,30,35.0,3.0,1.7,8.6,2.0,0.0,0.0
2018,11,3,6,45,219.5,13.0,1.65,9.0,26.0,12.39,0.0
2018,11,3,7,0,404.0,23.0,1.6,9.4,50.0,20.58,7.27
2018,11,3,7,15,495.0,30.0,2.0,10.45,90.0,25.48,16.46
2018,11,3,7,30,586.0,37.0,2.4,11.5,130.0,30.34,21.36
2018,11,3,7,45,665.5,40.0,2.75,12.55,178.0,31.43,22.56
2018,11,3,8,0,745.0,43.0,3.1,13.6,226.0,32.73,23.76
2018,11,3,8,15,782.5,45.5,3.3,14.5,271.0,38.17,28.57
2018,11,3,8,30,820.0,48.0,3.5,15.4,316.0,39.97,30.05
2018,11,3,8,45,845.0,50.5,3.7,16.3,358.0,71.46,35.37
2018,11,3,9,0,870.0,53.0,3.9,17.2,400.0,120.39,60.68
2018,11,3,9,15,888.0,55.0,4.0,18.0,437.5,169.51,96.21
2018,11,3,9,30,906.0,57.0,4.1,18.8,475.0,219.26,137.35
2018,11,3,9,45,918.0,58.5,4.15,19.65,506.0,267.57,179.74
2018,11,3,10,0,930.0,60.0,4.2,20.5,537.0,315.48,222.32
2018,11,3,10,15,939.0,61.0,4.3,21.2,562.0,361.33,263.2
2018,11,3,10,30,948.0,62.0,4.4,21.9,587.0,406.06,302.45
2018,11,3,10,45,954.0,62.5,4.5,22.65,604.5,447.76,338.41
2018,11,3,11,0,960.0,63.0,4.6,23.4,622.0,487.67,372.04
2018,11,3,11,15,963.0,64.0,4.65,23.85,632.0,524.66,402.91
2018,11,3,11,30,966.0,65.0,4.7,24.3,642.0,559.31,431.25
2018,11,3,11,45,966.0,65.0,4.75,24.8,643.5,588.84,455.07
2018,11,3,12,0,966.0,65.0,4.8,25.3,645.0,615.56,476.25
2018,11,3,12,15,938.0,73.0,4.75,25.5,631.5,631.18,488.83
2018,11,3,12,30,910.0,81.0,4.7,25.7,618.0,642.83,498.16
2018,11,3,12,45,757.5,121.5,4.65,25.95,561.5,609.7,472.77
2018,11,3,13,0,605.0,162.0,4.6,26.2,505.0,567.11,440.01
2018,11,3,13,15,462.5,187.0,4.55,26.2,443.5,506.33,393.98
2018,11,3,13,30,320.0,212.0,4.5,26.2,382.0,437.46,341.0
2018,11,3,13,45,326.0,196.0,4.4,26.25,361.5,428.7,335.4
2018,11,3,14,0,332.0,180.0,4.3,26.3,341.0,418.38,328.42
2018,11,3,14,15,434.5,150.5,4.2,26.2,345.0,464.91,366.18
2018,11,3,14,30,537.0,121.0,4.1,26.1,349.0,498.16,393.54
2018,11,3,14,45,345.5,127.5,3.95,25.95,269.0,380.41,301.7
2018,11,3,15,0,154.0,134.0,3.8,25.8,189.0,246.45,195.12
2018,11,3,15,15,213.5,113.5,3.8,25.8,179.0,268.38,213.81
2018,11,3,15,30,273.0,93.0,3.8,25.8,169.0,277.11,221.25
2018,11,3,15,45,329.0,76.0,2.75,23.95,151.5,295.41,236.08
2018,11,3,16,0,385.0,59.0,1.7,22.1,134.0,298.47,237.12
2018,11,3,16,15,354.5,46.5,1.7,20.8,101.0,260.8,204.57
2018,11,3,16,30,324.0,34.0,1.7,19.5,68.0,221.96,167.02
2018,11,3,16,45,193.5,21.0,1.65,18.15,38.5,129.3,42.58
2018,11,3,17,0,63.0,8.0,1.6,16.8,9.0,33.49,0.0
2018,11,3,17,15,31.5,4.0,1.6,16.35,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,4,6,15,15.5,1.5,1.3,7.25,1.0,0.0,0.0
2018,11,4,6,30,31.0,3.0,1.3,7.5,2.0,0.0,0.0
2018,11,4,6,45,68.0,13.0,1.3,7.75,16.0,12.39,0.0
2018,11,4,7,0,105.0,23.0,1.3,8.0,30.0,18.12,4.54
2018,11,4,7,15,120.5,39.5,1.55,8.75,53.5,32.11,22.24
2018,11,4,7,30,136.0,56.0,1.8,9.5,77.0,44.72,34.33
2018,11,4,7,45,179.0,72.5,2.0,10.25,110.0,56.97,45.72
2018,11,4,8,0,222.0,89.0,2.2,11.0,143.0,68.85,56.52
2018,11,4,8,15,260.0,104.0,2.05,11.7,179.0,79.31,65.82
2018,11,4,8,30,298.0,119.0,1.9,12.4,215.0,89.45,74.61
2018,11,4,8,45,360.0,126.0,1.75,13.15,257.5,102.14,73.67
2018,11,4,9,0,422.0,133.0,1.6,13.9,300.0,134.65,91.45
2018,11,4,9,15,417.0,148.5,1.6,14.85,326.0,170.71,118.67
2018,11,4,9,30,412.0,164.0,1.6,15.8,352.0,206.14,147.66
2018,11,4,9,45,408.0,178.0,1.55,16.75,375.0,239.87,175.97
2018,11,4,10,0,404.0,192.0,1.5,17.7,398.0,272.91,203.67
2018,11,4,10,15,447.5,190.5,1.55,18.3,428.5,307.27,231.38
2018,11,4,10,30,491.0,189.0,1.6,18.9,459.0,344.37,261.25
2018,11,4,10,45,586.5,168.0,1.7,19.55,500.0,387.52,295.19
2018,11,4,11,0,682.0,147.0,1.8,20.2,541.0,437.08,334.07
2018,11,4,11,15,827.5,108.5,1.9,20.65,594.0,498.38,381.81
2018,11,4,11,30,973.0,70.0,2.0,21.1,647.0,564.03,432.53
2018,11,4,11,45,953.5,75.0,2.15,21.6,642.0,588.39,452.3
2018,11,4,12,0,934.0,80.0,2.3,22.1,637.0,609.02,469.08
2018,11,4,12,15,890.0,91.0,2.4,22.35,617.0,617.73,476.84
2018,11,4,12,30,846.0,102.0,2.5,22.6,597.0,623.93,482.43
2018,11,4,12,45,879.0,91.0,2.65,22.9,595.0,649.61,502.9
2018,11,4,13,0,912.0,80.0,2.8,23.2,593.0,670.34,519.63
2018,11,4,13,15,914.5,75.5,2.85,23.25,573.5,678.02,526.57
2018,11,4,13,30,917.0,71.0,2.9,23.3,554.0,682.48,531.21
2018,11,4,13,45,883.5,71.0,2.95,23.4,516.5,665.2,519.63
2018,11,4,14,0,850.0,71.0,3.0,23.5,479.0,644.82,505.71
2018,11,4,14,15,839.0,68.0,3.0,23.25,446.5,637.01,501.41
2018,11,4,14,30,828.0,65.0,3.0,23.0,414.0,622.42,491.95
2018,11,4,14,45,799.0,62.5,3.05,22.75,373.0,594.29,472.19
2018,11,4,15,0,770.0,60.0,3.1,22.5,332.0,564.11,450.37
2018,11,4,15,15,681.0,62.0,3.1,22.5,279.5,501.2,401.88
2018,11,4,15,30,592.0,64.0,3.1,22.5,227.0,442.82,355.64
2018,11,4,15,45,512.0,58.5,2.75,21.0,181.5,379.31,305.57
2018,11,4,16,0,432.0,53.0,2.4,19.5,136.0,317.94,255.32
2018,11,4,16,15,385.0,42.5,2.55,18.25,101.0,270.59,214.64
2018,11,4,16,30,338.0,32.0,2.7,17.0,66.0,225.35,170.43
2018,11,4,16,45,210.5,20.5,2.8,15.8,38.0,134.37,28.88
2018,11,4,17,0,83.0,9.0,2.9,14.6,10.0,42.39,0.0
2018,11,4,17,15,41.5,4.5,3.2,13.9,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,5,6,45,166.5,11.0,2.0,8.85,21.0,10.48,0.0
2018,11,5,7,0,333.0,22.0,2.1,9.3,42.0,18.13,2.85
2018,11,5,7,15,461.0,28.0,2.35,10.0,82.5,23.77,14.79
2018,11,5,7,30,589.0,34.0,2.6,10.7,123.0,27.78,19.08
2018,11,5,7,45,653.5,37.5,2.85,11.35,167.5,29.44,20.84
2018,11,5,8,0,718.0,41.0,3.1,12.0,212.0,31.21,22.54
2018,11,5,8,15,758.5,43.5,3.3,12.8,256.5,36.61,27.38
2018,11,5,8,30,799.0,46.0,3.5,13.6,301.0,38.44,28.92
2018,11,5,8,45,827.0,47.5,3.75,14.35,342.0,63.0,31.8
2018,11,5,9,0,855.0,49.0,4.0,15.1,383.0,110.11,54.35
2018,11,5,9,15,871.0,52.0,4.15,15.85,420.0,158.73,89.02
2018,11,5,9,30,887.0,55.0,4.3,16.6,457.0,207.84,129.63
2018,11,5,9,45,897.0,58.5,4.45,17.35,488.5,256.31,172.46
2018,11,5,10,0,907.0,62.0,4.6,18.1,520.0,304.29,215.63
2018,11,5,10,15,917.5,62.5,4.65,18.65,544.5,349.03,256.12
2018,11,5,10,30,928.0,63.0,4.7,19.2,569.0,392.8,295.22
2018,11,5,10,45,935.0,63.5,4.75,19.8,586.5,433.98,331.44
2018,11,5,11,0,942.0,64.0,4.8,20.4,604.0,473.5,365.44
2018,11,5,11,15,946.5,64.0,4.85,20.75,614.0,509.5,396.28
2018,11,5,11,30,951.0,64.0,4.9,21.1,624.0,543.28,424.69
2018,11,5,11,45,952.0,63.5,4.9,21.45,625.5,572.32,448.76
2018,11,5,12,0,953.0,63.0,4.9,21.8,627.0,598.62,470.24
2018,11,5,12,15,952.0,63.0,4.9,21.95,621.5,621.44,489.03
2018,11,5,12,30,951.0,63.0,4.9,22.1,616.0,641.24,505.25
2018,11,5,12,45,946.5,63.0,4.9,22.25,602.5,655.81,517.31
2018,11,5,13,0,942.0,63.0,4.9,22.4,589.0,667.15,526.82
2018,11,5,13,15,936.0,62.5,4.85,22.4,568.5,673.73,532.79
2018,11,5,13,30,930.0,62.0,4.8,22.4,548.0,677.05,536.26
2018,11,5,13,45,919.5,60.5,4.7,22.4,519.5,673.06,534.03
2018,11,5,14,0,909.0,59.0,4.6,22.4,491.0,665.87,529.33
2018,11,5,14,15,894.5,57.5,4.5,22.25,457.0,653.01,520.57
2018,11,5,14,30,880.0,56.0,4.4,22.1,423.0,637.27,509.45
2018,11,5,14,45,857.5,54.5,4.3,21.95,383.5,613.79,492.23
2018,11,5,15,0,835.0,53.0,4.2,21.8,344.0,588.09,472.93
2018,11,5,15,15,801.0,49.5,4.2,21.8,299.5,550.96,444.16
2018,11,5,15,30,767.0,46.0,4.2,21.8,255.0,516.98,416.68
2018,11,5,15,45,715.0,43.0,3.2,20.4,209.5,468.12,376.71
2018,11,5,16,0,663.0,40.0,2.2,19.0,164.0,419.47,334.77
2018,11,5,16,15,572.0,34.5,2.0,17.65,120.0,348.88,275.02
2018,11,5,16,30,481.0,29.0,1.8,16.3,76.0,281.24,210.37
2018,11,5,16,45,301.5,19.5,1.65,15.0,43.5,171.36,12.3
2018,11,5,17,0,122.0,10.0,1.5,13.7,11.0,58.85,0.0
2018,11,5,17,15,61.0,5.0,1.55,13.25,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,6,6,45,169.0,11.5,1.5,4.9,21.0,10.96,0.0
2018,11,6,7,0,338.0,23.0,1.5,5.2,42.0,19.34,1.31
2018,11,6,7,15,473.0,29.5,1.8,6.2,84.0,25.52,16.45
2018,11,6,7,30,608.0,36.0,2.1,7.2,126.0,29.92,21.28
2018,11,6,7,45,675.0,40.5,2.45,8.2,172.5,32.35,23.77
2018,11,6,8,0,742.0,45.0,2.8,9.2,219.0,34.86,26.14
2018,11,6,8,15,783.0,48.0,2.95,9.9,264.5,36.05,27.22
2018,11,6,8,30,824.0,51.0,3.1,10.6,310.0,42.3,32.8
2018,11,6,8,45,850.5,53.5,3.3,11.3,352.5,65.47,35.49
2018,11,6,9,0,877.0,56.0,3.5,12.0,395.0,114.51,58.57
2018,11,6,9,15,893.5,58.5,3.5,12.65,432.0,163.94,93.54
2018,11,6,9,30,910.0,61.0,3.5,13.3,469.0,213.86,134.87
2018,11,6,9,45,922.0,62.5,3.5,13.95,500.5,262.17,177.77
2018,11,6,10,0,934.0,64.0,3.5,14.6,532.0,310.05,221.16
2018,11,6,10,15,943.5,65.0,3.45,15.25,557.0,356.06,262.87
2018,11,6,10,30,953.0,66.0,3.4,15.9,582.0,400.98,302.94
2018,11,6,10,45,959.0,66.5,3.4,16.55,599.0,442.74,339.66
2018,11,6,11,0,965.0,67.0,3.4,17.2,616.0,482.71,373.96
2018,11,6,11,15,967.5,67.5,3.4,17.75,625.5,519.06,404.69
2018,11,6,11,30,970.0,68.0,3.4,18.3,635.0,553.02,432.74
2018,11,6,11,45,970.0,67.5,3.45,18.85,636.0,582.12,456.56
2018,11,6,12,0,970.0,67.0,3.5,19.4,637.0,608.38,477.67
2018,11,6,12,15,966.5,67.5,3.55,19.8,630.5,630.73,495.66
2018,11,6,12,30,963.0,68.0,3.6,20.2,624.0,649.93,510.97
2018,11,6,12,45,955.5,69.0,3.6,20.6,609.5,664.02,522.07
2018,11,6,13,0,948.0,70.0,3.6,21.0,595.0,674.8,530.53
2018,11,6,13,15,941.0,69.0,3.6,21.15,573.5,680.41,535.63
2018,11,6,13,30,934.0,68.0,3.6,21.3,552.0,682.7,538.22
2018,11,6,13,45,922.5,66.0,3.55,21.5,523.0,677.68,535.09
2018,11,6,14,0,911.0,64.0,3.5,21.7,494.0,669.42,529.51
2018,11,6,14,15,895.0,62.5,3.4,21.65,459.0,655.77,520.1
2018,11,6,14,30,879.0,61.0,3.3,21.6,424.0,639.26,508.38
2018,11,6,14,45,856.5,58.0,3.15,21.55,383.5,614.18,489.8
2018,11,6,15,0,834.0,55.0,3.0,21.5,343.0,586.8,469.06
2018,11,6,15,15,798.5,52.0,3.0,21.5,298.5,554.02,443.73
2018,11,6,15,30,763.0,49.0,3.0,21.5,254.0,515.49,413.12
2018,11,6,15,45,709.5,45.0,2.1,19.75,208.0,464.81,371.99
2018,11,6,16,0,656.0,41.0,1.2,18.0,162.0,414.38,328.55
2018,11,6,16,15,564.5,35.0,1.2,17.35,118.0,343.39,268.63
2018,11,6,16,30,473.0,29.0,1.2,16.7,74.0,275.3,202.58
2018,11,6,16,45,296.0,19.5,1.2,16.0,42.5,166.7,0.0
2018,11,6,17,0,119.0,10.0,1.2,15.3,11.0,57.27,0.0
2018,11,6,17,15,59.5,5.0,1.25,14.75,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,7,6,45,163.0,10.5,1.2,5.25,19.5,10.01,0.0
2018,11,7,7,0,326.0,21.0,1.2,5.5,39.0,17.49,0.0
2018,11,7,7,15,457.5,27.5,1.5,6.4,79.0,23.61,14.63
2018,11,7,7,30,589.0,34.0,1.8,7.3,119.0,28.1,19.6
2018,11,7,7,45,655.5,38.5,2.1,8.15,164.5,30.62,22.19
2018,11,7,8,0,722.0,43.0,2.4,9.0,210.0,33.2,24.65
2018,11,7,8,15,763.5,46.5,2.45,9.85,255.0,34.88,26.16
2018,11,7,8,30,805.0,50.0,2.5,10.7,300.0,41.52,32.08
2018,11,7,8,45,832.5,52.0,2.55,11.55,341.5,61.06,33.67
2018,11,7,9,0,860.0,54.0,2.6,12.4,383.0,108.68,54.89
2018,11,7,9,15,878.0,56.0,2.7,13.2,420.0,156.9,88.22
2018,11,7,9,30,896.0,58.0,2.8,14.0,457.0,205.74,128.1
2018,11,7,9,45,908.5,60.0,2.95,14.75,488.0,253.77,170.39
2018,11,7,10,0,921.0,62.0,3.1,15.5,519.0,301.48,213.33
2018,11,7,10,15,930.5,62.5,3.15,16.1,543.5,346.35,254.03
2018,11,7,10,30,940.0,63.0,3.2,16.7,568.0,390.14,293.22
2018,11,7,10,45,946.5,63.0,3.3,17.3,585.0,431.0,329.35
2018,11,7,11,0,953.0,63.0,3.4,17.9,602.0,470.11,363.2
2018,11,7,11,15,956.0,63.5,3.4,18.3,611.5,506.16,393.95
2018,11,7,11,30,959.0,64.0,3.4,18.7,621.0,539.88,422.11
2018,11,7,11,45,959.5,64.0,3.4,19.15,622.5,569.33,446.27
2018,11,7,12,0,960.0,64.0,3.4,19.6,624.0,596.02,467.77
2018,11,7,12,15,958.0,63.5,3.4,19.9,617.5,617.88,485.5
2018,11,7,12,30,956.0,63.0,3.4,20.2,611.0,636.67,500.61
2018,11,7,12,45,951.5,62.5,3.4,20.45,597.0,650.79,512.1
2018,11,7,13,0,947.0,62.0,3.4,20.7,583.0,661.66,521.02
2018,11,7,13,15,939.5,61.0,3.45,20.8,561.5,666.81,526.07
2018,11,7,13,30,932.0,60.0,3.5,20.9,540.0,668.65,528.61
2018,11,7,13,45,921.0,58.5,3.55,21.0,511.5,664.41,526.57
2018,11,7,14,0,910.0,57.0,3.6,21.1,483.0,656.97,522.07
2018,11,7,14,15,895.0,55.5,3.6,20.95,448.5,643.89,513.54
2018,11,7,14,30,880.0,54.0,3.6,20.8,414.0,627.95,502.65
2018,11,7,14,45,857.0,52.0,3.55,20.7,374.5,603.74,484.91
2018,11,7,15,0,834.0,50.0,3.5,20.6,335.0,577.28,464.98
2018,11,7,15,15,799.5,47.5,3.5,20.6,291.5,541.44,437.05
2018,11,7,15,30,765.0,45.0,3.5,20.6,248.0,508.78,410.4
2018,11,7,15,45,712.5,41.5,2.6,19.0,202.5,459.54,370.05
2018,11,7,16,0,660.0,38.0,1.7,17.4,157.0,410.6,327.66
2018,11,7,16,15,571.0,32.5,1.65,16.2,114.0,341.95,269.09
2018,11,7,16,30,482.0,27.0,1.6,15.0,71.0,276.31,202.62
2018,11,7,16,45,287.0,17.5,1.5,13.75,39.5,154.49,0.0
2018,11,7,17,0,92.0,8.0,1.4,12.5,8.0,44.26,0.0
2018,11,7,17,15,46.0,4.0,1.45,12.15,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,4.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.5,3.1,3.95,17.0,10.96,0.0
2018,11,8,7,0,217.0,23.0,3.3,4.2,34.0,19.74,0.0
2018,11,8,7,15,350.5,34.0,3.55,4.95,73.5,28.02,18.25
2018,11,8,7,30,484.0,45.0,3.8,5.7,113.0,35.96,26.71
2018,11,8,7,45,567.0,51.5,4.05,6.5,159.5,39.39,30.27
2018,11,8,8,0,650.0,58.0,4.3,7.3,206.0,42.87,33.61
2018,11,8,8,15,702.0,63.5,4.35,8.25,253.0,45.42,35.93
2018,11,8,8,30,754.0,69.0,4.4,9.2,300.0,52.87,42.57
2018,11,8,8,45,792.5,71.5,4.5,10.15,344.5,68.27,42.39
2018,11,8,9,0,831.0,74.0,4.6,11.1,389.0,115.12,62.54
2018,11,8,9,15,858.0,76.0,4.65,11.9,428.5,163.28,95.27
2018,11,8,9,30,885.0,78.0,4.7,12.7,468.0,213.13,135.56
2018,11,8,9,45,904.5,79.0,4.75,13.55,501.5,261.85,178.23
2018,11,8,10,0,924.0,80.0,4.8,14.4,535.0,310.95,222.27
2018,11,8,10,15,933.5,82.0,4.75,14.95,560.5,361.2,267.66
2018,11,8,10,30,943.0,84.0,4.7,15.5,586.0,406.75,308.61
2018,11,8,10,45,948.5,85.5,4.65,16.05,604.0,449.03,346.13
2018,11,8,11,0,954.0,87.0,4.6,16.6,622.0,489.53,381.26
2018,11,8,11,15,957.5,87.5,4.55,16.95,632.0,526.21,412.79
2018,11,8,11,30,961.0,88.0,4.5,17.3,642.0,560.6,441.73
2018,11,8,11,45,961.5,88.0,4.45,17.7,643.5,590.49,466.44
2018,11,8,12,0,962.0,88.0,4.4,18.1,645.0,617.62,488.45
2018,11,8,12,15,964.0,86.0,4.25,18.4,639.5,640.7,506.75
2018,11,8,12,30,966.0,84.0,4.1,18.7,634.0,660.82,522.66
2018,11,8,12,45,967.0,81.0,4.0,19.05,620.5,676.19,534.79
2018,11,8,13,0,968.0,78.0,3.9,19.4,607.0,688.34,544.3
2018,11,8,13,15,956.5,78.0,3.8,19.6,584.0,692.62,548.0
2018,11,8,13,30,945.0,78.0,3.7,19.8,561.0,693.5,549.1
2018,11,8,13,45,930.0,78.0,3.55,20.0,531.5,688.84,545.8
2018,11,8,14,0,915.0,78.0,3.4,20.2,502.0,684.8,542.76
2018,11,8,14,15,895.0,76.0,3.15,20.15,465.5,668.6,530.82
2018,11,8,14,30,875.0,74.0,2.9,20.1,429.0,649.44,516.5
2018,11,8,14,45,844.0,71.5,2.65,20.05,386.5,620.16,494.27
2018,11,8,15,0,813.0,69.0,2.4,20.0,344.0,588.61,469.88
2018,11,8,15,15,772.5,65.5,2.4,20.0,298.5,548.37,439.08
2018,11,8,15,30,732.0,62.0,2.4,20.0,253.0,506.74,406.09
2018,11,8,15,45,663.5,56.0,1.8,17.8,204.5,451.33,362.18
2018,11,8,16,0,595.0,50.0,1.2,15.6,156.0,392.72,313.52
2018,11,8,16,15,478.0,42.0,1.3,14.55,111.0,309.69,244.13
2018,11,8,16,30,361.0,34.0,1.4,13.5,66.0,231.43,168.01
2018,11,8,16,45,204.5,20.5,1.5,12.4,36.5,123.66,0.0
2018,11,8,17,0,48.0,7.0,1.6,11.3,7.0,25.65,0.0
2018,11,8,17,15,24.0,3.5,1.65,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,9,6,45,122.5,11.0,1.3,4.3,17.0,10.48,0.0
2018,11,9,7,0,245.0,22.0,1.2,4.7,34.0,18.93,0.0
2018,11,9,7,15,387.5,32.0,1.1,5.55,74.5,26.28,16.5
2018,11,9,7,30,530.0,42.0,1.0,6.4,115.0,33.36,24.32
2018,11,9,7,45,608.0,48.5,0.95,7.3,161.5,36.96,28.0
2018,11,9,8,0,686.0,55.0,0.9,8.2,208.0,44.54,35.07
2018,11,9,8,15,734.0,59.5,0.9,8.95,254.5,46.57,36.93
2018,11,9,8,30,782.0,64.0,0.9,9.7,301.0,48.68,38.76
2018,11,9,8,45,813.5,67.5,0.95,10.45,344.5,62.59,39.19
2018,11,9,9,0,845.0,71.0,1.0,11.2,388.0,110.72,58.92
2018,11,9,9,15,822.0,84.5,1.15,11.8,417.5,163.58,96.79
2018,11,9,9,30,799.0,98.0,1.3,12.4,447.0,208.93,134.73
2018,11,9,9,45,756.5,118.0,1.45,13.0,467.0,257.26,178.42
2018,11,9,10,0,714.0,138.0,1.6,13.6,487.0,301.07,218.7
2018,11,9,10,15,728.0,141.0,1.6,14.0,511.5,342.15,254.66
2018,11,9,10,30,742.0,144.0,1.6,14.4,536.0,383.12,290.07
