Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,6,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,10,7,15,0.5,3.0,1.3,2.4,3.0,2.86,0.0
2018,12,10,7,30,1.0,6.0,1.5,2.7,6.0,5.72,0.0
2018,12,10,7,45,3.5,12.0,1.65,3.0,12.5,11.27,3.49
2018,12,10,8,0,6.0,18.0,1.8,3.3,19.0,16.92,9.59
2018,12,10,8,15,13.0,29.0,1.95,3.7,31.5,27.25,19.35
2018,12,10,8,30,20.0,40.0,2.1,4.1,44.0,36.98,28.53
2018,12,10,8,45,12.0,50.5,2.25,4.5,53.0,46.07,37.04
2018,12,10,9,0,4.0,61.0,2.4,4.9,62.0,56.41,46.58
2018,12,10,9,15,13.0,93.0,2.55,5.45,97.0,83.51,67.71
2018,12,10,9,30,22.0,125.0,2.7,6.0,132.0,111.4,91.05
2018,12,10,9,45,22.0,127.0,2.9,6.6,135.0,115.8,94.33
2018,12,10,10,0,22.0,129.0,3.1,7.2,138.0,119.74,97.36
2018,12,10,10,15,12.0,122.0,3.15,7.7,127.0,113.63,92.3
2018,12,10,10,30,2.0,115.0,3.2,8.2,116.0,106.14,86.04
2018,12,10,10,45,1.0,108.5,3.2,8.7,109.0,100.51,81.01
2018,12,10,11,0,0.0,102.0,3.2,9.2,102.0,94.57,75.75
2018,12,10,11,15,6.5,132.5,3.2,9.55,135.5,124.77,101.08
2018,12,10,11,30,13.0,163.0,3.2,9.9,169.0,155.68,126.75
2018,12,10,11,45,29.5,176.0,3.15,10.2,190.0,176.7,144.01
2018,12,10,12,0,46.0,189.0,3.1,10.5,211.0,198.44,161.9
2018,12,10,12,15,231.0,179.5,3.05,10.7,291.0,285.52,233.69
2018,12,10,12,30,416.0,170.0,3.0,10.9,371.0,379.37,310.15
2018,12,10,12,45,659.0,116.0,3.0,11.1,425.5,463.12,378.38
2018,12,10,13,0,902.0,62.0,3.0,11.3,480.0,544.18,443.99
2018,12,10,13,15,895.0,60.5,2.95,11.35,462.0,550.8,450.09
2018,12,10,13,30,888.0,59.0,2.9,11.4,444.0,554.38,454.0
2018,12,10,13,45,876.5,57.5,2.9,11.45,419.5,552.49,453.58
2018,12,10,14,0,865.0,56.0,2.9,11.5,395.0,547.64,450.63
2018,12,10,14,15,846.5,54.0,2.7,11.35,364.0,535.52,441.41
2018,12,10,14,30,828.0,52.0,2.5,11.2,333.0,520.74,429.76
2018,12,10,14,45,800.5,50.0,2.35,11.05,297.5,498.71,412.02
2018,12,10,15,0,773.0,48.0,2.2,10.9,262.0,478.19,394.75
2018,12,10,15,15,730.5,44.5,2.2,10.9,222.5,442.81,365.08
2018,12,10,15,30,688.0,41.0,2.2,10.9,183.0,406.42,333.38
2018,12,10,15,45,620.5,36.5,1.65,9.35,143.0,356.31,289.77
2018,12,10,16,0,553.0,32.0,1.1,7.8,103.0,307.02,244.42
2018,12,10,16,15,423.5,25.5,1.15,7.3,67.5,230.47,167.44
2018,12,10,16,30,294.0,19.0,1.2,6.8,32.0,152.52,0.0
2018,12,10,16,45,147.0,9.5,1.25,6.35,16.0,63.89,0.0
2018,12,10,17,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,11,7,15,132.0,8.5,1.45,-1.0,14.0,8.1,0.0
2018,12,11,7,30,264.0,17.0,1.7,-0.2,28.0,16.2,0.0
2018,12,11,7,45,411.5,24.0,1.9,0.55,64.0,20.87,11.12
2018,12,11,8,0,559.0,31.0,2.1,1.3,100.0,26.13,17.97
2018,12,11,8,15,628.5,36.0,2.15,1.95,140.5,29.3,21.36
2018,12,11,8,30,698.0,41.0,2.2,2.6,181.0,32.49,24.54
2018,12,11,8,45,740.0,44.0,2.25,3.25,220.5,33.87,25.91
2018,12,11,9,0,782.0,47.0,2.3,3.9,260.0,35.33,27.25
2018,12,11,9,15,808.0,50.0,2.2,4.6,296.0,57.45,33.16
2018,12,11,9,30,834.0,53.0,2.1,5.3,332.0,101.72,52.87
2018,12,11,9,45,850.0,55.5,2.0,5.95,363.0,145.74,83.14
2018,12,11,10,0,866.0,58.0,1.9,6.6,394.0,189.94,119.32
2018,12,11,10,15,878.0,59.5,1.8,7.15,419.0,232.43,157.09
2018,12,11,10,30,890.0,61.0,1.7,7.7,444.0,274.31,195.4
2018,12,11,10,45,897.5,62.0,1.6,8.25,462.0,313.64,231.79
2018,12,11,11,0,905.0,63.0,1.5,8.8,480.0,351.6,266.5
2018,12,11,11,15,892.0,67.0,1.55,9.3,486.5,383.6,296.45
2018,12,11,11,30,879.0,71.0,1.6,9.8,493.0,412.64,323.2
2018,12,11,11,45,896.0,68.0,1.65,10.25,501.0,444.34,351.04
2018,12,11,12,0,913.0,65.0,1.7,10.7,509.0,474.44,377.04
2018,12,11,12,15,912.5,64.0,1.7,10.95,505.5,496.57,396.5
2018,12,11,12,30,912.0,63.0,1.7,11.2,502.0,515.97,413.43
2018,12,11,12,45,907.5,62.0,1.75,11.4,490.5,530.54,426.57
2018,12,11,13,0,903.0,61.0,1.8,11.6,479.0,542.13,437.14
2018,12,11,13,15,894.0,60.0,1.8,11.65,460.5,548.33,443.33
2018,12,11,13,30,885.0,59.0,1.8,11.7,442.0,551.46,446.98
2018,12,11,13,45,871.0,58.0,1.8,11.7,417.0,548.86,446.09
2018,12,11,14,0,857.0,57.0,1.8,11.7,392.0,543.32,442.73
2018,12,11,14,15,836.5,55.0,1.6,11.55,361.0,530.23,432.56
2018,12,11,14,30,816.0,53.0,1.4,11.4,330.0,514.55,420.0
2018,12,11,14,45,786.5,50.5,1.25,11.2,294.0,494.53,403.85
2018,12,11,15,0,757.0,48.0,1.1,11.0,258.0,469.09,382.91
2018,12,11,15,15,713.5,45.0,1.1,11.0,219.0,434.14,354.2
2018,12,11,15,30,670.0,42.0,1.1,11.0,180.0,398.21,323.5
2018,12,11,15,45,599.5,37.0,0.75,10.15,140.0,346.54,278.51
2018,12,11,16,0,529.0,32.0,0.4,9.3,100.0,295.9,232.34
2018,12,11,16,15,364.5,24.5,0.5,8.85,63.0,210.02,151.05
2018,12,11,16,30,200.0,17.0,0.6,8.4,26.0,113.26,0.0
2018,12,11,16,45,100.0,8.5,0.7,7.9,13.0,45.39,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,12,7,15,45.0,6.0,2.85,3.35,7.5,5.72,0.0
2018,12,12,7,30,90.0,12.0,3.1,3.5,15.0,11.44,0.0
2018,12,12,7,45,220.0,24.5,3.3,3.65,47.0,19.56,9.56
2018,12,12,8,0,350.0,37.0,3.5,3.8,79.0,29.4,20.62
2018,12,12,8,15,380.0,41.5,3.5,4.25,103.5,31.41,23.02
2018,12,12,8,30,410.0,46.0,3.5,4.7,128.0,33.53,25.24
2018,12,12,8,45,270.5,37.0,3.5,5.15,95.5,24.77,17.27
2018,12,12,9,0,131.0,28.0,3.5,5.6,63.0,19.56,12.48
2018,12,12,9,15,85.5,47.0,3.55,6.2,71.0,39.18,27.82
2018,12,12,9,30,40.0,66.0,3.6,6.8,79.0,62.82,48.09
2018,12,12,9,45,295.0,88.5,3.65,7.4,201.0,102.49,70.5
2018,12,12,10,0,550.0,111.0,3.7,8.0,323.0,177.6,122.72
2018,12,12,10,15,727.5,85.0,3.7,8.5,385.0,216.54,149.7
2018,12,12,10,30,905.0,59.0,3.7,9.0,447.0,274.13,194.86
2018,12,12,10,45,916.5,59.0,3.7,9.5,466.5,314.24,232.36
2018,12,12,11,0,928.0,59.0,3.7,10.0,486.0,353.21,268.64
2018,12,12,11,15,934.0,59.0,3.8,10.35,497.5,388.9,302.02
2018,12,12,11,30,940.0,59.0,3.9,10.7,509.0,422.68,333.2
2018,12,12,11,45,943.0,58.5,4.0,11.05,513.0,452.64,360.7
2018,12,12,12,0,946.0,58.0,4.1,11.4,517.0,480.2,385.7
2018,12,12,12,15,942.5,58.5,4.15,11.6,513.5,503.22,406.71
2018,12,12,12,30,939.0,59.0,4.2,11.8,510.0,523.36,424.95
2018,12,12,12,45,931.5,60.0,4.3,12.0,499.0,539.06,439.45
2018,12,12,13,0,924.0,61.0,4.4,12.2,488.0,551.68,451.2
2018,12,12,13,15,916.5,60.0,4.35,12.15,470.0,559.03,458.55
2018,12,12,13,30,909.0,59.0,4.3,12.1,452.0,563.28,463.22
2018,12,12,13,45,863.5,60.5,4.25,12.1,417.0,546.52,450.92
2018,12,12,14,0,818.0,62.0,4.2,12.1,382.0,529.62,438.17
2018,12,12,14,15,742.5,66.5,3.9,11.85,339.5,494.24,410.13
2018,12,12,14,30,667.0,71.0,3.6,11.6,297.0,458.74,381.61
2018,12,12,14,45,718.5,59.0,3.3,11.3,278.5,467.32,388.78
2018,12,12,15,0,770.0,47.0,3.0,11.0,260.0,474.15,393.52
2018,12,12,15,15,702.5,46.5,3.0,11.0,218.5,429.83,356.19
2018,12,12,15,30,635.0,46.0,3.0,11.0,177.0,385.0,317.44
2018,12,12,15,45,457.0,42.5,2.3,9.15,126.0,288.69,236.69
2018,12,12,16,0,279.0,39.0,1.6,7.3,75.0,192.91,154.93
2018,12,12,16,15,293.5,29.0,1.6,6.7,54.0,184.38,135.31
2018,12,12,16,30,308.0,19.0,1.6,6.1,33.0,158.31,0.0
2018,12,12,16,45,154.0,9.5,1.55,5.5,16.5,66.48,0.0
2018,12,12,17,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,13,7,15,119.0,8.5,1.25,1.65,12.5,8.1,0.0
2018,12,13,7,30,238.0,17.0,1.3,2.2,25.0,16.2,0.0
2018,12,13,7,45,383.5,24.0,1.35,2.75,59.5,21.09,10.46
2018,12,13,8,0,529.0,31.0,1.4,3.3,94.0,26.31,17.9
2018,12,13,8,15,601.5,36.0,1.65,3.9,134.0,29.44,21.28
2018,12,13,8,30,674.0,41.0,1.9,4.5,174.0,32.62,24.44
2018,12,13,8,45,720.0,44.5,2.2,5.15,213.5,34.42,26.2
2018,12,13,9,0,766.0,48.0,2.5,5.8,253.0,36.27,27.9
2018,12,13,9,15,796.5,50.5,2.6,6.4,290.0,49.38,28.71
2018,12,13,9,30,827.0,53.0,2.7,7.0,327.0,97.34,50.17
2018,12,13,9,45,847.0,55.0,2.8,7.65,358.5,141.05,79.15
2018,12,13,10,0,867.0,57.0,2.9,8.3,390.0,185.28,114.7
2018,12,13,10,15,881.0,58.0,2.95,8.75,415.5,227.76,152.29
2018,12,13,10,30,895.0,59.0,3.0,9.2,441.0,269.78,190.87
2018,12,13,10,45,904.0,60.0,3.05,9.6,460.0,309.74,228.27
2018,12,13,11,0,913.0,61.0,3.1,10.0,479.0,348.45,264.34
2018,12,13,11,15,918.5,61.5,3.15,10.3,491.0,384.0,297.47
2018,12,13,11,30,924.0,62.0,3.2,10.6,503.0,417.67,328.42
2018,12,13,11,45,926.0,61.5,3.25,10.85,507.0,446.87,355.23
2018,12,13,12,0,928.0,61.0,3.3,11.1,511.0,473.64,379.52
2018,12,13,12,15,925.0,62.0,3.3,11.25,508.0,497.11,400.68
2018,12,13,12,30,922.0,63.0,3.3,11.4,505.0,517.79,419.16
2018,12,13,12,45,914.5,63.0,3.35,11.55,493.5,532.27,432.52
2018,12,13,13,0,907.0,63.0,3.4,11.7,482.0,543.69,443.18
2018,12,13,13,15,898.0,62.5,3.35,11.7,464.0,550.72,450.15
2018,12,13,13,30,889.0,62.0,3.3,11.7,446.0,554.7,454.49
2018,12,13,13,45,875.0,61.5,3.25,11.75,421.5,552.96,454.05
2018,12,13,14,0,861.0,61.0,3.2,11.8,397.0,548.29,451.07
2018,12,13,14,15,840.5,58.5,2.95,11.55,365.5,538.05,443.36
2018,12,13,14,30,820.0,56.0,2.7,11.3,334.0,522.19,430.91
2018,12,13,14,45,789.5,54.5,2.5,11.1,298.5,499.65,412.73
2018,12,13,15,0,759.0,53.0,2.3,10.9,263.0,475.02,392.22
2018,12,13,15,15,714.5,49.5,2.3,10.9,223.5,439.08,362.14
2018,12,13,15,30,670.0,46.0,2.3,10.9,184.0,402.07,329.98
2018,12,13,15,45,596.5,41.0,1.75,9.05,143.5,348.9,284.37
2018,12,13,16,0,523.0,36.0,1.2,7.2,103.0,296.42,237.03
2018,12,13,16,15,388.0,28.0,1.2,6.65,67.5,223.78,164.22
2018,12,13,16,30,253.0,20.0,1.2,6.1,32.0,137.17,0.0
2018,12,13,16,45,126.5,10.0,1.25,5.55,16.0,56.71,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,14,7,15,5.5,2.0,1.45,4.95,2.0,0.0,0.0
2018,12,14,7,30,11.0,4.0,1.5,5.3,4.0,3.81,0.0
2018,12,14,7,45,5.5,6.0,1.55,5.7,6.0,5.63,0.0
2018,12,14,8,0,0.0,8.0,1.6,6.1,8.0,7.4,0.9
2018,12,14,8,15,0.0,10.0,1.8,6.7,10.0,9.26,2.74
2018,12,14,8,30,0.0,12.0,2.0,7.3,12.0,11.11,4.51
2018,12,14,8,45,0.0,18.0,2.2,7.9,18.0,16.68,9.66
2018,12,14,9,0,0.0,24.0,2.4,8.5,24.0,22.25,14.77
2018,12,14,9,15,5.0,58.0,2.7,9.0,59.5,54.0,41.48
2018,12,14,9,30,10.0,92.0,3.0,9.5,95.0,83.94,66.88
2018,12,14,9,45,5.0,63.5,3.3,10.0,65.0,59.6,45.85
2018,12,14,10,0,0.0,35.0,3.6,10.5,35.0,32.49,22.54
2018,12,14,10,15,0.0,51.0,3.7,10.7,51.0,47.4,35.34
2018,12,14,10,30,0.0,67.0,3.8,10.9,67.0,62.33,48.05
2018,12,14,10,45,1.0,102.0,3.95,11.1,102.5,94.62,75.39
2018,12,14,11,0,2.0,137.0,4.1,11.3,138.0,126.59,102.19
2018,12,14,11,15,11.5,131.0,4.15,11.4,136.5,125.03,100.58
2018,12,14,11,30,21.0,125.0,4.2,11.5,135.0,124.37,99.88
2018,12,14,11,45,44.5,152.5,4.2,11.6,174.0,160.78,130.22
2018,12,14,12,0,68.0,180.0,4.2,11.7,213.0,199.11,162.03
2018,12,14,12,15,81.0,180.0,4.2,11.75,219.0,208.25,169.77
2018,12,14,12,30,94.0,180.0,4.2,11.8,225.0,217.78,177.96
2018,12,14,12,45,105.5,183.5,4.25,11.9,233.0,234.81,192.33
2018,12,14,13,0,117.0,187.0,4.3,12.0,241.0,248.32,203.82
2018,12,14,13,15,79.5,164.5,4.2,12.0,200.5,203.53,166.89
2018,12,14,13,30,42.0,142.0,4.1,12.0,160.0,162.25,132.47
2018,12,14,13,45,65.0,141.0,4.05,12.0,167.0,175.46,144.09
2018,12,14,14,0,88.0,140.0,4.0,12.0,174.0,195.67,161.47
2018,12,14,14,15,106.5,122.0,3.85,11.85,160.0,188.05,155.67
2018,12,14,14,30,125.0,104.0,3.7,11.7,146.0,179.54,149.07
2018,12,14,14,45,139.0,102.0,3.55,11.55,144.0,186.2,154.9
2018,12,14,15,0,153.0,100.0,3.4,11.4,142.0,192.81,160.43
2018,12,14,15,15,122.0,82.0,3.4,11.4,112.5,156.02,128.81
2018,12,14,15,30,91.0,64.0,3.4,11.4,83.0,119.23,96.86
2018,12,14,15,45,74.5,51.0,2.8,10.45,64.5,96.27,76.66
2018,12,14,16,0,58.0,38.0,2.2,9.5,46.0,73.48,56.21
2018,12,14,16,15,48.0,26.0,2.1,9.2,31.0,55.22,37.31
2018,12,14,16,30,38.0,14.0,2.0,8.9,16.0,36.69,0.0
2018,12,14,16,45,19.0,7.0,1.95,8.6,8.0,13.76,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,5.65,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.0,13.0,11.44,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.3,30.0,22.75,10.57
2018,12,15,8,0,54.0,41.0,0.8,6.6,47.0,34.58,24.8
2018,12,15,8,15,74.0,57.5,0.95,7.0,69.5,47.59,37.27
2018,12,15,8,30,94.0,74.0,1.1,7.4,92.0,60.28,49.17
2018,12,15,8,45,123.0,89.0,1.25,7.8,118.0,71.68,59.71
2018,12,15,9,0,152.0,104.0,1.4,8.2,144.0,82.81,69.82
2018,12,15,9,15,257.0,106.0,1.45,8.75,185.5,83.95,65.29
2018,12,15,9,30,362.0,108.0,1.5,9.3,227.0,102.96,71.28
2018,12,15,9,45,376.0,116.5,1.55,9.8,250.5,131.16,90.76
2018,12,15,10,0,390.0,125.0,1.6,10.3,274.0,160.23,113.68
2018,12,15,10,15,306.5,150.5,1.6,10.9,272.5,187.34,140.36
2018,12,15,10,30,223.0,176.0,1.6,11.5,271.0,204.51,158.48
2018,12,15,10,45,204.5,179.0,1.6,12.05,269.0,215.19,168.54
2018,12,15,11,0,186.0,182.0,1.6,12.6,267.0,222.27,175.44
2018,12,15,11,15,124.0,190.5,1.5,12.85,247.5,217.24,173.11
2018,12,15,11,30,62.0,199.0,1.4,13.1,228.0,206.84,165.74
2018,12,15,11,45,102.0,206.0,1.35,13.4,255.0,233.41,186.93
2018,12,15,12,0,142.0,213.0,1.3,13.7,282.0,264.65,211.78
2018,12,15,12,15,87.0,199.0,1.3,13.8,241.0,229.01,183.63
2018,12,15,12,30,32.0,185.0,1.3,13.9,200.0,192.52,154.4
2018,12,15,12,45,111.5,181.0,1.3,14.05,232.5,235.12,189.54
2018,12,15,13,0,191.0,177.0,1.3,14.2,265.0,276.21,223.1
2018,12,15,13,15,156.0,167.0,1.25,14.2,237.0,252.03,203.79
2018,12,15,13,30,121.0,157.0,1.2,14.2,209.0,226.35,183.32
2018,12,15,13,45,73.5,140.0,1.1,14.2,171.0,178.94,144.71
2018,12,15,14,0,26.0,123.0,1.0,14.2,133.0,136.55,109.63
2018,12,15,14,15,28.0,120.5,0.9,14.1,130.5,136.52,109.93
2018,12,15,14,30,30.0,118.0,0.8,14.0,128.0,136.77,110.29
2018,12,15,14,45,90.0,106.5,0.65,13.85,132.5,165.15,134.53
2018,12,15,15,0,150.0,95.0,0.5,13.7,137.0,184.97,151.07
2018,12,15,15,15,190.0,85.0,0.5,13.7,130.0,202.53,165.04
2018,12,15,15,30,230.0,75.0,0.5,13.7,123.0,210.48,170.44
2018,12,15,15,45,196.5,61.0,0.65,12.55,95.5,176.09,141.41
2018,12,15,16,0,163.0,47.0,0.8,11.4,68.0,142.48,112.0
2018,12,15,16,15,123.0,32.5,0.9,10.8,45.0,106.41,76.14
2018,12,15,16,30,83.0,18.0,1.0,10.2,22.0,67.24,0.0
2018,12,15,16,45,41.5,9.0,1.1,9.65,11.0,24.07,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,6.7,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.2,3.0,2.86,0.0
2018,12,16,7,45,0.0,5.5,1.5,7.75,5.5,5.09,0.0
2018,12,16,8,0,0.0,8.0,1.6,8.3,8.0,7.4,0.82
2018,12,16,8,15,0.0,10.5,1.85,8.7,10.5,9.72,3.08
2018,12,16,8,30,0.0,13.0,2.1,9.1,13.0,12.04,5.28
2018,12,16,8,45,0.0,19.0,2.4,9.45,19.0,17.61,10.41
2018,12,16,9,0,0.0,25.0,2.7,9.8,25.0,23.18,15.52
2018,12,16,9,15,1.0,44.5,2.75,10.15,45.0,41.34,32.01
2018,12,16,9,30,2.0,64.0,2.8,10.5,65.0,59.64,46.04
2018,12,16,9,45,1.0,54.0,2.85,10.8,54.5,50.29,37.89
2018,12,16,10,0,0.0,44.0,2.9,11.1,44.0,40.87,29.72
2018,12,16,10,15,0.0,35.5,3.0,11.35,35.5,32.96,22.84
2018,12,16,10,30,0.0,27.0,3.1,11.6,27.0,25.06,15.98
2018,12,16,10,45,0.0,32.0,3.25,11.85,32.0,29.71,19.93
2018,12,16,11,0,0.0,37.0,3.4,12.1,37.0,34.37,23.86
2018,12,16,11,15,0.0,39.5,3.3,12.1,39.5,36.7,25.83
2018,12,16,11,30,0.0,42.0,3.2,12.1,42.0,39.03,27.8
2018,12,16,11,45,0.0,54.5,3.15,12.15,54.5,50.68,37.7
2018,12,16,12,0,0.0,67.0,3.1,12.2,67.0,62.34,47.59
2018,12,16,12,15,0.0,68.5,3.0,12.15,68.5,63.74,48.78
2018,12,16,12,30,0.0,70.0,2.9,12.1,70.0,65.14,49.99
2018,12,16,12,45,0.0,59.0,2.85,12.05,59.0,54.87,41.3
2018,12,16,13,0,0.0,48.0,2.8,12.0,48.0,44.62,32.61
2018,12,16,13,15,0.0,55.0,2.85,12.0,55.0,51.14,38.22
2018,12,16,13,30,0.0,62.0,2.9,12.0,62.0,57.66,43.84
2018,12,16,13,45,0.0,49.5,2.9,11.95,49.5,46.0,33.93
2018,12,16,14,0,0.0,37.0,2.9,11.9,37.0,34.36,24.0
2018,12,16,14,15,0.0,36.5,2.95,11.8,36.5,33.89,23.65
2018,12,16,14,30,0.0,36.0,3.0,11.7,36.0,33.42,23.29
2018,12,16,14,45,0.0,31.5,3.0,11.55,31.5,29.23,19.71
2018,12,16,15,0,0.0,27.0,3.0,11.4,27.0,25.04,16.1
2018,12,16,15,15,0.0,26.0,3.0,11.4,26.0,24.11,15.26
2018,12,16,15,30,0.0,25.0,3.0,11.4,25.0,23.18,14.36
2018,12,16,15,45,0.0,20.5,2.85,11.0,20.5,19.0,10.64
2018,12,16,16,0,0.0,16.0,2.7,10.6,16.0,14.82,6.85
2018,12,16,16,15,5.5,11.0,2.7,10.5,11.5,12.68,4.29
2018,12,16,16,30,11.0,6.0,2.7,10.4,7.0,10.81,0.0
2018,12,16,16,45,5.5,3.0,2.7,10.3,3.5,4.91,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,7,15,73.5,6.5,1.25,4.6,8.5,0.0,0.0
2018,12,17,7,30,147.0,13.0,1.3,5.3,17.0,12.39,0.0
2018,12,17,7,45,315.0,22.0,1.3,5.95,50.5,17.7,6.08
2018,12,17,8,0,483.0,31.0,1.3,6.6,84.0,26.68,17.73
2018,12,17,8,15,564.5,35.5,1.45,7.15,123.0,29.25,20.73
2018,12,17,8,30,646.0,40.0,1.6,7.7,162.0,31.95,23.46
2018,12,17,8,45,675.0,44.5,1.75,8.25,197.5,34.6,26.0
2018,12,17,9,0,704.0,49.0,1.9,8.8,233.0,37.24,28.44
2018,12,17,9,15,679.5,61.0,1.8,9.2,259.5,50.57,40.53
2018,12,17,9,30,655.0,73.0,1.7,9.6,286.0,89.5,50.79
2018,12,17,9,45,741.0,66.5,1.65,10.05,329.5,128.97,73.38
2018,12,17,10,0,827.0,60.0,1.6,10.5,373.0,171.0,103.13
2018,12,17,10,15,850.0,60.0,1.6,10.8,400.5,216.54,141.94
2018,12,17,10,30,873.0,60.0,1.6,11.1,428.0,258.58,179.37
2018,12,17,10,45,882.0,61.0,1.6,11.4,447.0,297.83,215.46
2018,12,17,11,0,891.0,62.0,1.6,11.7,466.0,335.88,250.34
2018,12,17,11,15,895.5,62.5,1.6,11.85,477.5,370.54,282.21
2018,12,17,11,30,900.0,63.0,1.6,12.0,489.0,403.33,311.94
2018,12,17,11,45,902.0,63.0,1.6,12.2,493.5,432.58,338.2
2018,12,17,12,0,904.0,63.0,1.6,12.4,498.0,459.52,362.01
2018,12,17,12,15,855.0,74.5,1.65,12.45,484.0,472.52,375.03
2018,12,17,12,30,806.0,86.0,1.7,12.5,470.0,481.38,384.3
2018,12,17,12,45,633.0,120.5,1.7,12.55,418.5,447.57,359.66
2018,12,17,13,0,460.0,155.0,1.7,12.6,367.0,402.92,325.66
2018,12,17,13,15,357.0,155.0,1.7,12.55,316.0,357.43,290.7
2018,12,17,13,30,254.0,155.0,1.7,12.5,265.0,301.61,246.56
2018,12,17,13,45,247.5,150.5,1.75,12.45,252.5,297.56,244.19
2018,12,17,14,0,241.0,146.0,1.8,12.4,240.0,292.65,240.78
2018,12,17,14,15,256.5,136.5,1.6,12.0,229.5,293.35,242.01
2018,12,17,14,30,272.0,127.0,1.4,11.6,219.0,293.02,242.21
2018,12,17,14,45,282.5,113.0,1.2,11.25,200.0,283.55,234.69
2018,12,17,15,0,293.0,99.0,1.0,10.9,181.0,272.68,225.7
2018,12,17,15,15,284.0,86.5,1.0,10.9,156.0,261.18,215.59
2018,12,17,15,30,275.0,74.0,1.0,10.9,131.0,240.07,197.05
2018,12,17,15,45,217.5,60.5,1.0,9.75,99.5,185.15,150.72
2018,12,17,16,0,160.0,47.0,1.0,8.6,68.0,140.84,112.07
2018,12,17,16,15,124.5,33.0,1.0,8.3,45.5,107.53,78.43
2018,12,17,16,30,89.0,19.0,1.0,8.0,23.0,71.5,0.0
2018,12,17,16,45,44.5,9.5,1.0,7.7,11.5,25.7,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,15,27.0,5.5,1.25,4.35,6.0,0.0,0.0
2018,12,18,7,30,54.0,11.0,1.2,5.0,12.0,10.48,0.0
2018,12,18,7,45,116.0,25.0,1.15,5.65,35.0,19.72,6.87
2018,12,18,8,0,178.0,39.0,1.1,6.3,58.0,30.36,20.92
2018,12,18,8,15,369.0,42.5,1.2,6.9,104.5,32.92,24.03
2018,12,18,8,30,560.0,46.0,1.3,7.5,151.0,34.32,25.63
2018,12,18,8,45,650.5,46.5,1.45,8.15,195.0,36.42,27.67
2018,12,18,9,0,741.0,47.0,1.6,8.8,239.0,35.67,27.0
2018,12,18,9,15,767.5,50.0,1.55,9.25,274.5,40.36,31.25
2018,12,18,9,30,794.0,53.0,1.5,9.7,310.0,82.59,40.91
2018,12,18,9,45,810.0,56.5,1.4,10.2,341.0,125.76,67.81
2018,12,18,10,0,826.0,60.0,1.3,10.7,372.0,169.32,101.58
2018,12,18,10,15,841.0,62.0,1.3,11.05,398.0,211.53,137.73
2018,12,18,10,30,856.0,64.0,1.3,11.4,424.0,256.71,177.79
2018,12,18,10,45,866.0,64.5,1.25,11.8,443.0,295.22,212.81
2018,12,18,11,0,876.0,65.0,1.2,12.2,462.0,332.64,246.67
2018,12,18,11,15,881.0,65.5,1.2,12.45,473.5,367.05,277.93
2018,12,18,11,30,886.0,66.0,1.2,12.7,485.0,399.67,307.1
2018,12,18,11,45,888.0,66.0,1.2,12.9,489.5,428.63,332.85
2018,12,18,12,0,890.0,66.0,1.2,13.1,494.0,455.31,356.2
2018,12,18,12,15,890.0,66.0,1.25,13.2,492.0,478.69,376.85
2018,12,18,12,30,890.0,66.0,1.3,13.3,490.0,499.49,395.11
2018,12,18,12,45,784.0,87.0,1.35,13.4,455.0,487.83,388.17
2018,12,18,13,0,678.0,108.0,1.4,13.5,420.0,470.07,376.1
2018,12,18,13,15,452.0,141.5,1.4,13.5,346.5,393.27,317.12
2018,12,18,13,30,226.0,175.0,1.4,13.5,273.0,307.57,249.23
2018,12,18,13,45,197.0,165.0,1.4,13.5,247.0,278.86,227.13
2018,12,18,14,0,168.0,155.0,1.4,13.5,221.0,255.42,208.58
2018,12,18,14,15,284.0,133.5,1.35,13.3,234.5,304.77,250.06
2018,12,18,14,30,400.0,112.0,1.3,13.1,248.0,353.71,290.15
2018,12,18,14,45,313.0,109.5,1.25,12.95,209.0,295.56,242.92
2018,12,18,15,0,226.0,107.0,1.2,12.8,170.0,247.26,203.26
2018,12,18,15,15,299.5,85.0,1.2,12.8,155.5,267.27,219.6
2018,12,18,15,30,373.0,63.0,1.2,12.8,141.0,274.86,224.52
2018,12,18,15,45,427.0,49.0,1.05,11.5,120.0,281.6,227.88
2018,12,18,16,0,481.0,35.0,0.9,10.2,99.0,282.04,223.67
2018,12,18,16,15,382.5,28.0,0.95,9.75,67.0,221.7,163.77
2018,12,18,16,30,284.0,21.0,1.0,9.3,35.0,152.26,0.0
2018,12,18,16,45,142.0,10.5,1.05,8.9,17.5,63.19,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,15,6.0,3.0,1.05,5.9,3.0,0.0,0.0
2018,12,19,7,30,12.0,6.0,1.1,6.3,6.0,5.72,0.0
2018,12,19,7,45,6.0,17.5,1.1,6.75,17.5,16.22,4.11
2018,12,19,8,0,0.0,29.0,1.1,7.2,29.0,26.71,17.6
2018,12,19,8,15,0.0,43.5,1.2,7.6,43.5,39.44,29.77
2018,12,19,8,30,0.0,58.0,1.3,8.0,58.0,52.01,41.53
2018,12,19,8,45,0.5,68.5,1.4,8.4,68.5,61.36,50.22
2018,12,19,9,0,1.0,79.0,1.5,8.8,79.0,70.61,58.66
2018,12,19,9,15,2.5,76.0,1.6,9.3,76.5,69.1,57.23
2018,12,19,9,30,4.0,73.0,1.7,9.8,74.0,67.51,52.88
2018,12,19,9,45,5.0,80.0,1.8,10.3,81.5,74.23,58.4
2018,12,19,10,0,6.0,87.0,1.9,10.8,89.0,81.04,63.95
2018,12,19,10,15,3.0,85.0,2.0,11.15,86.0,79.27,62.4
2018,12,19,10,30,0.0,83.0,2.1,11.5,83.0,77.09,60.5
2018,12,19,10,45,5.0,107.5,2.25,11.8,110.0,100.54,80.03
2018,12,19,11,0,10.0,132.0,2.4,12.1,137.0,124.46,99.8
2018,12,19,11,15,15.5,143.5,2.5,12.35,151.0,137.48,110.39
2018,12,19,11,30,21.0,155.0,2.6,12.6,165.0,150.98,121.43
2018,12,19,11,45,28.0,171.0,2.75,12.85,184.5,170.62,137.54
2018,12,19,12,0,35.0,187.0,2.9,13.1,204.0,190.7,153.98
2018,12,19,12,15,69.0,186.0,2.85,13.2,219.0,207.74,167.99
2018,12,19,12,30,103.0,185.0,2.8,13.3,234.0,229.88,186.31
2018,12,19,12,45,79.5,171.5,2.8,13.45,209.0,204.71,165.9
2018,12,19,13,0,56.0,158.0,2.8,13.6,184.0,181.85,147.24
2018,12,19,13,15,79.0,156.0,2.65,13.55,191.0,194.0,157.76
2018,12,19,13,30,102.0,154.0,2.5,13.5,198.0,212.41,173.35
2018,12,19,13,45,155.5,150.0,2.4,13.45,213.0,240.0,196.79
2018,12,19,14,0,209.0,146.0,2.3,13.4,228.0,274.83,225.92
2018,12,19,14,15,457.0,108.5,2.05,13.2,269.5,379.51,312.55
2018,12,19,14,30,705.0,71.0,1.8,13.0,311.0,476.7,390.07
2018,12,19,14,45,637.0,69.0,1.5,12.8,269.0,435.35,355.98
2018,12,19,15,0,569.0,67.0,1.2,12.6,227.0,392.97,321.36
2018,12,19,15,15,619.5,56.0,1.2,12.6,206.5,400.29,326.37
2018,12,19,15,30,670.0,45.0,1.2,12.6,186.0,400.86,324.46
2018,12,19,15,45,604.0,40.0,0.85,11.7,146.5,351.79,281.83
2018,12,19,16,0,538.0,35.0,0.5,10.8,107.0,303.24,238.05
2018,12,19,16,15,413.5,28.0,0.4,10.55,71.5,235.18,172.74
2018,12,19,16,30,289.0,21.0,0.3,10.3,36.0,154.88,6.43
2018,12,19,16,45,144.5,10.5,0.25,10.05,18.0,64.22,0.0
2018,12,19,17,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,3.15,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,20,7,15,31.0,3.5,1.75,3.1,4.0,0.0,0.0
2018,12,20,7,30,62.0,7.0,1.7,3.2,8.0,6.67,0.0
2018,12,20,7,45,77.5,10.5,1.65,3.3,16.0,8.06,0.0
2018,12,20,8,0,93.0,14.0,1.6,3.4,24.0,10.56,3.64
2018,12,20,8,15,46.5,18.0,1.55,3.6,23.0,15.15,8.18
2018,12,20,8,30,0.0,22.0,1.5,3.8,22.0,20.39,13.2
2018,12,20,8,45,0.0,22.5,1.45,4.0,22.5,20.86,13.75
2018,12,20,9,0,0.0,23.0,1.4,4.2,23.0,21.32,14.23
2018,12,20,9,15,0.0,23.5,1.35,4.5,23.5,21.79,14.66
2018,12,20,9,30,0.0,24.0,1.3,4.8,24.0,22.26,14.17
2018,12,20,9,45,0.0,50.0,1.25,5.05,50.0,46.46,35.53
2018,12,20,10,0,0.0,76.0,1.2,5.3,76.0,70.54,56.49
2018,12,20,10,15,3.5,97.5,1.2,5.55,99.0,90.34,73.33
2018,12,20,10,30,7.0,119.0,1.2,5.8,122.0,110.49,90.32
2018,12,20,10,45,7.5,129.0,1.2,6.0,132.5,120.21,98.41
2018,12,20,11,0,8.0,139.0,1.2,6.2,143.0,130.04,106.59
2018,12,20,11,15,5.0,136.0,1.2,6.3,138.5,127.13,104.07
2018,12,20,11,30,2.0,133.0,1.2,6.4,134.0,123.86,101.26
2018,12,20,11,45,4.0,139.5,1.2,6.5,141.5,131.05,107.27
2018,12,20,12,0,6.0,146.0,1.2,6.6,149.0,138.43,113.44
2018,12,20,12,15,10.0,154.5,1.2,6.65,159.5,148.81,122.17
2018,12,20,12,30,14.0,163.0,1.2,6.7,170.0,159.55,131.21
2018,12,20,12,45,9.0,149.0,1.25,6.75,153.5,144.53,118.63
